Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,20.5,13.5,1.55,3.5,15.0,26.06,0.0
2016,1,1,8,0,41.0,27.0,1.7,4.0,30.0,76.84,51.07
2016,1,1,8,15,68.0,44.0,1.8,4.0,53.5,123.85,101.7
2016,1,1,8,30,95.0,61.0,1.9,4.0,77.0,167.76,142.76
2016,1,1,8,45,110.0,79.0,2.05,4.5,102.0,203.92,175.51
2016,1,1,9,0,125.0,97.0,2.2,5.0,127.0,239.86,207.24
2016,1,1,9,15,137.5,112.5,2.15,5.5,151.0,269.33,232.48
2016,1,1,9,30,150.0,128.0,2.1,6.0,175.0,298.81,257.02
2016,1,1,9,45,101.5,140.5,2.1,6.5,174.0,267.87,228.53
2016,1,1,10,0,53.0,153.0,2.1,7.0,173.0,217.25,183.56
2016,1,1,10,15,232.5,153.5,2.05,7.0,251.5,417.55,355.01
2016,1,1,10,30,412.0,154.0,2.0,7.0,330.0,601.82,503.14
2016,1,1,10,45,357.0,174.0,1.95,7.0,332.5,550.65,459.41
2016,1,1,11,0,302.0,194.0,1.9,7.0,335.0,519.05,432.31
2016,1,1,11,15,300.0,202.0,1.9,7.0,346.5,519.6,432.14
2016,1,1,11,30,298.0,210.0,1.9,7.0,358.0,518.89,430.78
2016,1,1,11,45,160.0,203.0,1.95,7.5,282.5,361.79,301.72
2016,1,1,12,0,22.0,196.0,2.0,8.0,207.0,197.15,162.5
2016,1,1,12,15,23.5,198.5,2.0,8.0,210.5,199.16,164.64
2016,1,1,12,30,25.0,201.0,2.0,8.0,214.0,201.12,166.25
2016,1,1,12,45,17.0,189.0,2.05,8.0,197.5,181.15,149.36
2016,1,1,13,0,9.0,177.0,2.1,8.0,181.0,162.25,133.38
2016,1,1,13,15,4.5,160.5,2.05,8.0,162.5,142.48,116.73
2016,1,1,13,30,0.0,144.0,2.0,8.0,144.0,123.65,100.81
2016,1,1,13,45,22.5,164.5,2.0,8.0,174.5,155.85,128.63
2016,1,1,14,0,45.0,185.0,2.0,8.0,205.0,194.22,161.07
2016,1,1,14,15,22.5,129.5,1.85,7.5,139.5,126.03,103.47
2016,1,1,14,30,0.0,74.0,1.7,7.0,74.0,61.38,48.11
2016,1,1,14,45,0.0,68.0,1.55,7.0,68.0,56.37,43.89
2016,1,1,15,0,0.0,62.0,1.4,7.0,62.0,51.36,39.59
2016,1,1,15,15,0.0,55.0,1.3,6.5,55.0,45.52,34.59
2016,1,1,15,30,0.0,48.0,1.2,6.0,48.0,39.69,29.53
2016,1,1,15,45,0.0,40.5,1.1,6.0,40.5,33.46,23.98
2016,1,1,16,0,0.0,33.0,1.0,6.0,33.0,27.23,18.37
2016,1,1,16,15,0.0,25.0,1.0,5.5,25.0,20.61,12.38
2016,1,1,16,30,0.0,17.0,1.0,5.0,17.0,13.99,6.87
2016,1,1,16,45,0.0,10.5,1.05,5.0,10.5,8.63,1.12
2016,1,1,17,0,0.0,4.0,1.1,5.0,4.0,3.41,0.0
2016,1,1,17,15,0.0,2.0,1.1,5.0,2.0,1.71,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.5,11.5,0.9,-0.5,28.0,162.52,0.0
2016,1,2,8,0,431.0,23.0,0.9,0.0,56.0,385.11,272.7
2016,1,2,8,15,531.5,30.5,1.1,0.0,98.0,491.81,407.48
2016,1,2,8,30,632.0,38.0,1.3,0.0,140.0,598.95,502.89
2016,1,2,8,45,690.0,42.5,1.5,0.5,184.0,670.6,564.11
2016,1,2,9,0,748.0,47.0,1.7,1.0,228.0,742.35,622.64
2016,1,2,9,15,785.5,50.5,1.6,1.5,269.5,794.25,660.51
2016,1,2,9,30,823.0,54.0,1.5,2.0,311.0,844.43,695.11
2016,1,2,9,45,851.0,56.0,1.45,2.5,349.0,872.03,712.27
2016,1,2,10,0,879.0,58.0,1.4,3.0,387.0,906.11,733.64
2016,1,2,10,15,896.0,59.5,1.3,3.5,418.5,926.28,743.55
2016,1,2,10,30,913.0,61.0,1.2,4.0,450.0,943.06,750.9
2016,1,2,10,45,925.5,62.0,1.15,4.5,475.5,951.35,753.09
2016,1,2,11,0,938.0,63.0,1.1,5.0,501.0,955.88,752.82
2016,1,2,11,15,945.5,64.0,1.2,5.5,519.0,951.96,749.69
2016,1,2,11,30,953.0,65.0,1.3,6.0,537.0,944.17,744.05
2016,1,2,11,45,957.0,65.5,1.4,6.5,547.5,928.76,733.19
2016,1,2,12,0,961.0,66.0,1.5,7.0,558.0,909.6,719.8
2016,1,2,12,15,962.0,66.0,1.6,7.0,560.0,883.61,702.84
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,854.17,683.33
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,818.87,658.19
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,780.52,630.64
2016,1,2,13,15,954.5,64.0,1.95,8.0,537.5,735.98,598.88
2016,1,2,13,30,949.0,63.0,2.0,8.0,524.0,689.08,562.89
2016,1,2,13,45,940.5,62.0,2.1,8.0,502.5,638.26,522.68
2016,1,2,14,0,932.0,61.0,2.2,8.0,481.0,585.8,479.84
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.0,528.91,431.41
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,471.4,381.04
2016,1,2,14,45,885.0,56.0,2.1,8.0,390.5,410.49,326.62
2016,1,2,15,0,865.0,54.0,2.1,8.0,356.0,350.25,271.26
2016,1,2,15,15,836.5,51.5,1.85,7.5,316.5,288.09,213.68
2016,1,2,15,30,808.0,49.0,1.6,7.0,277.0,227.15,157.28
2016,1,2,15,45,764.0,45.5,1.4,6.5,234.0,165.9,103.4
2016,1,2,16,0,720.0,42.0,1.2,6.0,191.0,109.41,59.04
2016,1,2,16,15,649.0,36.5,1.2,5.0,147.5,55.18,27.96
2016,1,2,16,30,578.0,31.0,1.2,4.0,104.0,28.08,19.55
2016,1,2,16,45,444.0,22.5,1.2,3.5,65.0,20.37,10.73
2016,1,2,17,0,310.0,14.0,1.2,3.0,26.0,11.95,0.0
2016,1,2,17,15,155.0,7.0,1.2,2.5,13.0,5.97,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.5,12.5,1.15,-0.5,23.5,117.21,0.0
2016,1,3,8,0,301.0,25.0,1.2,0.0,47.0,300.48,214.16
2016,1,3,8,15,382.0,34.5,1.2,0.5,82.5,389.65,326.76
2016,1,3,8,30,463.0,44.0,1.2,1.0,118.0,478.15,405.96
2016,1,3,8,45,512.0,50.0,1.3,1.5,155.0,538.78,458.39
2016,1,3,9,0,561.0,56.0,1.4,2.0,192.0,600.04,508.94
2016,1,3,9,15,576.5,66.0,1.5,2.5,226.5,637.29,538.57
2016,1,3,9,30,592.0,76.0,1.6,3.0,261.0,672.61,565.67
2016,1,3,9,45,484.0,106.0,1.7,3.5,269.0,609.91,515.64
2016,1,3,10,0,376.0,136.0,1.8,4.0,277.0,550.48,466.53
2016,1,3,10,15,490.0,125.0,1.85,4.5,324.5,641.26,539.0
2016,1,3,10,30,604.0,114.0,1.9,5.0,372.0,740.42,612.79
2016,1,3,10,45,683.5,100.5,1.95,6.0,407.5,793.78,649.03
2016,1,3,11,0,763.0,87.0,2.0,7.0,443.0,836.85,677.42
2016,1,3,11,15,732.5,99.5,2.05,7.0,451.5,819.54,663.95
2016,1,3,11,30,702.0,112.0,2.1,7.0,460.0,794.04,645.14
2016,1,3,11,45,828.5,91.0,2.15,7.5,510.0,858.34,691.36
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,910.86,727.44
2016,1,3,12,15,955.0,70.0,2.2,8.0,561.5,884.22,707.53
2016,1,3,12,30,955.0,70.0,2.2,8.0,563.0,854.2,686.07
2016,1,3,12,45,856.0,85.0,2.25,8.5,524.0,769.78,623.8
2016,1,3,13,0,757.0,100.0,2.3,9.0,485.0,680.45,557.0
2016,1,3,13,15,550.0,149.5,2.3,9.0,425.5,553.39,455.95
2016,1,3,13,30,343.0,199.0,2.3,9.0,366.0,430.83,356.31
2016,1,3,13,45,506.0,152.5,2.3,9.5,387.5,473.5,391.11
2016,1,3,14,0,669.0,106.0,2.3,10.0,409.0,494.33,405.77
2016,1,3,14,15,685.0,95.0,2.1,9.5,389.5,453.69,370.71
2016,1,3,14,30,701.0,84.0,1.9,9.0,370.0,410.15,332.42
2016,1,3,14,45,679.5,81.0,1.75,9.0,339.5,357.08,285.05
2016,1,3,15,0,658.0,78.0,1.6,9.0,309.0,305.27,237.84
2016,1,3,15,15,634.5,72.0,1.4,8.5,275.0,251.57,188.88
2016,1,3,15,30,611.0,66.0,1.2,8.0,241.0,199.99,141.74
2016,1,3,15,45,570.0,60.5,1.05,7.5,203.5,148.39,96.86
2016,1,3,16,0,529.0,55.0,0.9,7.0,166.0,101.42,59.85
2016,1,3,16,15,462.0,47.0,0.95,6.5,128.0,56.13,32.32
2016,1,3,16,30,395.0,39.0,1.0,6.0,90.0,31.98,22.9
2016,1,3,16,45,197.5,31.0,1.05,5.5,56.5,24.01,13.84
2016,1,3,17,0,0.0,23.0,1.1,5.0,23.0,17.84,0.0
2016,1,3,17,15,0.0,11.5,1.1,4.5,11.5,9.82,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,27.5,149.73,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,55.0,368.83,263.18
2016,1,4,8,15,496.0,34.5,3.1,0.0,97.5,478.34,403.49
2016,1,4,8,30,600.0,43.0,3.3,0.0,140.0,577.05,494.76
2016,1,4,8,45,302.5,64.5,3.55,0.5,114.0,377.05,331.27
2016,1,4,9,0,5.0,86.0,3.8,1.0,88.0,89.72,74.52
2016,1,4,9,15,9.5,101.0,3.9,1.0,104.0,107.78,91.19
2016,1,4,9,30,14.0,116.0,4.0,1.0,120.0,125.99,107.51
2016,1,4,9,45,8.5,123.5,4.15,1.5,126.5,125.76,106.74
2016,1,4,10,0,3.0,131.0,4.3,2.0,133.0,125.99,106.33
2016,1,4,10,15,1.5,98.5,4.3,2.0,99.5,86.73,71.57
2016,1,4,10,30,0.0,66.0,4.3,2.0,66.0,54.7,43.09
2016,1,4,10,45,0.0,87.5,4.3,2.0,87.5,73.35,59.51
2016,1,4,11,0,0.0,109.0,4.3,2.0,109.0,93.57,77.18
2016,1,4,11,15,46.5,165.5,4.35,2.0,189.0,207.29,177.9
2016,1,4,11,30,93.0,222.0,4.4,2.0,269.0,314.0,269.91
2016,1,4,11,45,59.0,211.5,4.45,2.5,241.5,266.18,227.24
2016,1,4,12,0,25.0,201.0,4.5,3.0,214.0,204.86,173.35
2016,1,4,12,15,12.5,181.5,4.55,2.5,188.0,172.52,145.48
2016,1,4,12,30,0.0,162.0,4.6,2.0,162.0,142.06,118.97
2016,1,4,12,45,38.0,193.5,4.65,2.0,213.0,214.38,182.66
2016,1,4,13,0,76.0,225.0,4.7,2.0,264.0,273.26,233.77
2016,1,4,13,15,245.5,205.0,4.7,2.0,326.0,389.05,335.09
2016,1,4,13,30,415.0,185.0,4.7,2.0,388.0,475.59,408.82
2016,1,4,13,45,372.5,184.5,4.75,2.0,361.0,414.95,356.61
2016,1,4,14,0,330.0,184.0,4.8,2.0,334.0,369.48,316.97
2016,1,4,14,15,165.0,144.0,4.7,1.5,219.0,218.99,187.38
2016,1,4,14,30,0.0,104.0,4.6,1.0,104.0,87.19,72.06
2016,1,4,14,45,0.0,96.0,4.55,1.0,96.0,80.2,66.07
2016,1,4,15,0,0.0,88.0,4.5,1.0,88.0,73.28,60.03
2016,1,4,15,15,382.5,74.5,4.3,0.5,184.5,180.84,143.36
2016,1,4,15,30,765.0,61.0,4.1,0.0,281.0,232.37,169.4
2016,1,4,15,45,724.0,56.0,3.95,0.0,238.5,172.36,114.14
2016,1,4,16,0,683.0,51.0,3.8,0.0,196.0,116.87,68.43
2016,1,4,16,15,610.5,44.0,3.55,0.0,152.0,63.14,35.25
2016,1,4,16,30,538.0,37.0,3.3,0.0,108.0,33.49,24.87
2016,1,4,16,45,412.5,27.0,3.05,0.0,68.5,22.49,13.2
2016,1,4,17,0,287.0,17.0,2.8,0.0,29.0,15.51,0.0
2016,1,4,17,15,143.5,8.5,2.75,0.0,14.5,7.26,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,246.0,11.5,2.8,-4.0,29.5,183.68,0.0
2016,1,5,8,0,492.0,23.0,3.1,-4.0,59.0,429.43,309.43
2016,1,5,8,15,591.5,29.5,3.2,-3.5,103.5,536.96,456.0
2016,1,5,8,30,691.0,36.0,3.3,-3.0,148.0,643.99,554.05
2016,1,5,8,45,747.5,40.5,3.45,-3.0,193.5,715.91,618.41
2016,1,5,9,0,804.0,45.0,3.6,-3.0,239.0,780.21,673.59
2016,1,5,9,15,838.5,48.0,3.6,-2.5,282.0,829.07,712.13
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,876.42,747.73
2016,1,5,9,45,898.0,52.5,3.6,-2.0,363.0,910.67,773.23
2016,1,5,10,0,923.0,54.0,3.6,-2.0,401.0,942.15,796.05
2016,1,5,10,15,938.5,55.5,3.55,-1.5,433.5,961.65,807.57
2016,1,5,10,30,954.0,57.0,3.5,-1.0,466.0,977.57,816.32
2016,1,5,10,45,964.5,58.5,3.45,-0.5,492.0,985.07,818.71
2016,1,5,11,0,975.0,60.0,3.4,0.0,518.0,988.63,818.34
2016,1,5,11,15,982.0,60.5,3.35,0.0,536.5,983.61,813.19
2016,1,5,11,30,989.0,61.0,3.3,0.0,555.0,974.59,805.34
2016,1,5,11,45,992.0,61.5,3.25,0.0,565.5,958.04,792.11
2016,1,5,12,0,995.0,62.0,3.2,0.0,576.0,937.63,776.23
2016,1,5,12,15,995.5,62.0,3.15,0.0,578.0,910.7,755.64
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,880.21,732.49
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,844.34,705.32
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,805.32,675.72
2016,1,5,13,15,986.5,61.5,2.95,0.0,555.5,760.32,641.37
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,712.83,603.18
2016,1,5,13,45,972.5,60.0,2.9,0.0,520.5,660.69,559.67
2016,1,5,14,0,964.0,59.0,2.9,0.0,499.0,606.8,513.57
2016,1,5,14,15,951.0,57.5,2.85,0.0,471.0,548.61,462.42
2016,1,5,14,30,938.0,56.0,2.8,0.0,443.0,489.67,409.12
2016,1,5,14,45,919.0,54.5,2.8,0.0,408.0,427.86,351.99
2016,1,5,15,0,900.0,53.0,2.8,0.0,373.0,366.51,293.7
2016,1,5,15,15,873.5,50.5,2.55,0.0,333.5,302.77,232.26
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,240.94,172.67
2016,1,5,15,45,805.5,44.5,2.1,-0.5,250.0,177.89,115.09
2016,1,5,16,0,764.0,41.0,1.9,-1.0,206.0,119.07,66.73
2016,1,5,16,15,698.0,36.5,1.75,-1.5,161.0,61.17,30.88
2016,1,5,16,30,632.0,32.0,1.6,-2.0,116.0,29.1,21.14
2016,1,5,16,45,507.0,24.0,1.5,-3.0,74.5,21.84,13.1
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,14.59,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,6.83,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.5,12.5,2.3,-3.0,28.0,157.21,0.0
2016,1,6,8,0,415.0,25.0,2.5,-3.0,56.0,371.97,267.52
2016,1,6,8,15,519.0,32.5,2.45,-2.5,98.5,482.65,409.0
2016,1,6,8,30,623.0,40.0,2.4,-2.0,141.0,592.95,507.97
2016,1,6,8,45,681.5,45.5,2.4,-1.5,185.0,666.69,571.24
2016,1,6,9,0,740.0,51.0,2.4,-1.0,229.0,740.56,631.24
2016,1,6,9,15,777.5,54.5,2.3,-0.5,271.5,792.98,670.84
2016,1,6,9,30,815.0,58.0,2.2,0.0,314.0,843.58,707.1
2016,1,6,9,45,841.0,60.5,2.15,0.0,352.0,880.11,732.98
2016,1,6,10,0,867.0,63.0,2.1,0.0,390.0,913.77,756.09
2016,1,6,10,15,884.0,65.0,2.0,0.0,422.0,925.24,761.76
2016,1,6,10,30,901.0,67.0,1.9,0.0,454.0,943.06,772.15
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.5,951.47,774.84
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,956.17,775.0
2016,1,6,11,15,931.5,71.0,1.7,1.5,523.0,952.69,768.75
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,945.39,760.02
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,930.06,746.56
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,911.03,730.77
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,885.24,710.9
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,856.04,688.78
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,820.65,662.98
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,782.32,635.07
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,738.78,603.21
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,692.94,567.49
2016,1,6,13,45,919.5,70.5,1.05,3.5,508.0,642.28,525.89
2016,1,6,14,0,909.0,70.0,1.0,4.0,487.0,590.16,482.28
2016,1,6,14,15,895.0,68.0,0.95,3.5,459.0,533.46,435.6
2016,1,6,14,30,881.0,66.0,0.9,3.0,431.0,476.24,386.9
2016,1,6,14,45,859.0,64.5,0.85,3.0,397.0,416.93,334.27
2016,1,6,15,0,837.0,63.0,0.8,3.0,363.0,356.96,279.7
2016,1,6,15,15,807.5,60.0,0.75,2.5,323.5,294.61,222.7
2016,1,6,15,30,778.0,57.0,0.7,2.0,284.0,234.7,167.39
2016,1,6,15,45,731.0,53.0,0.7,2.0,241.0,173.7,113.19
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,117.89,68.08
2016,1,6,16,15,612.5,43.0,0.75,1.5,154.0,64.69,35.24
2016,1,6,16,30,541.0,37.0,0.8,1.0,110.0,33.37,24.82
2016,1,6,16,45,408.0,28.0,0.9,0.5,71.0,23.25,14.31
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,15.9,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,8.11,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.0,12.5,10.67,0.0
2016,1,7,8,0,0.0,25.0,2.1,0.0,25.0,24.63,12.27
2016,1,7,8,15,18.5,42.5,2.05,0.0,45.5,68.33,54.09
2016,1,7,8,30,37.0,60.0,2.0,0.0,66.0,104.17,87.69
2016,1,7,8,45,47.5,78.0,2.0,0.5,88.5,134.12,115.23
2016,1,7,9,0,58.0,96.0,2.0,1.0,111.0,163.86,142.04
2016,1,7,9,15,68.5,112.0,1.95,1.5,132.0,190.3,165.4
2016,1,7,9,30,79.0,128.0,1.9,2.0,153.0,216.97,188.41
2016,1,7,9,45,67.5,141.5,1.85,2.5,164.5,219.83,189.69
2016,1,7,10,0,56.0,155.0,1.8,3.0,176.0,222.42,190.69
2016,1,7,10,15,79.0,171.5,1.75,3.0,203.5,261.11,223.92
2016,1,7,10,30,102.0,188.0,1.7,3.0,231.0,299.59,256.3
2016,1,7,10,45,92.0,197.5,1.65,3.5,238.5,297.42,252.86
2016,1,7,11,0,82.0,207.0,1.6,4.0,246.0,295.24,249.67
2016,1,7,11,15,63.0,208.0,1.55,4.0,239.0,274.04,230.97
2016,1,7,11,30,44.0,209.0,1.5,4.0,232.0,253.7,213.08
2016,1,7,11,45,118.0,223.0,1.45,4.5,284.5,349.77,293.84
2016,1,7,12,0,192.0,237.0,1.4,5.0,337.0,423.69,353.67
2016,1,7,12,15,187.5,240.5,1.4,5.0,338.5,415.24,345.85
2016,1,7,12,30,183.0,244.0,1.4,5.0,340.0,406.39,338.37
2016,1,7,12,45,135.0,237.5,1.45,5.5,308.0,352.36,293.26
2016,1,7,13,0,87.0,231.0,1.5,6.0,276.0,287.94,239.62
2016,1,7,13,15,217.5,216.5,1.5,6.0,325.0,370.0,309.36
2016,1,7,13,30,348.0,202.0,1.5,6.0,374.0,439.72,366.06
2016,1,7,13,45,601.0,142.0,1.55,6.0,425.5,530.14,438.73
2016,1,7,14,0,854.0,82.0,1.6,6.0,477.0,577.17,474.24
2016,1,7,14,15,839.5,80.0,1.5,6.0,449.5,521.96,426.63
2016,1,7,14,30,825.0,78.0,1.4,6.0,422.0,466.39,378.37
2016,1,7,14,45,807.0,74.5,1.35,6.0,389.0,407.85,326.64
2016,1,7,15,0,789.0,71.0,1.3,6.0,356.0,349.95,274.04
2016,1,7,15,15,758.0,67.5,1.15,5.5,317.5,289.23,218.63
2016,1,7,15,30,727.0,64.0,1.0,5.0,279.0,231.2,165.36
2016,1,7,15,45,681.5,59.0,0.9,4.5,237.0,170.46,111.89
2016,1,7,16,0,636.0,54.0,0.8,4.0,195.0,116.32,68.23
2016,1,7,16,15,564.0,47.5,0.85,3.0,152.0,64.97,36.09
2016,1,7,16,30,492.0,41.0,0.9,2.0,109.0,33.81,25.16
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.5,25.3,16.19
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.71,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,8.54,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.0,2.0,1.0,5.0,4.27,0.0
2016,1,8,8,0,0.0,10.0,2.0,1.0,10.0,8.22,0.32
2016,1,8,8,15,0.0,18.5,2.0,1.0,18.5,15.23,7.53
2016,1,8,8,30,0.0,27.0,2.0,1.0,27.0,22.27,14.09
2016,1,8,8,45,0.0,36.5,2.0,1.5,36.5,30.15,21.31
2016,1,8,9,0,0.0,46.0,2.0,2.0,46.0,38.04,28.46
2016,1,8,9,15,0.0,55.5,1.9,2.0,55.5,45.95,35.59
2016,1,8,9,30,0.0,65.0,1.8,2.0,65.0,54.1,42.86
2016,1,8,9,45,0.0,85.0,1.75,2.5,85.0,73.63,60.04
2016,1,8,10,0,0.0,105.0,1.7,3.0,105.0,93.42,77.2
2016,1,8,10,15,0.0,114.5,1.55,3.0,114.5,101.93,84.45
2016,1,8,10,30,0.0,124.0,1.4,3.0,124.0,110.49,91.7
2016,1,8,10,45,0.0,66.0,1.25,3.5,66.0,54.71,42.74
2016,1,8,11,0,0.0,8.0,1.1,4.0,8.0,6.6,0.2
2016,1,8,11,15,0.0,14.0,1.15,4.0,14.0,11.55,4.6
2016,1,8,11,30,0.0,20.0,1.2,4.0,20.0,16.52,8.99
2016,1,8,11,45,0.0,77.0,1.25,4.0,77.0,63.93,50.61
2016,1,8,12,0,0.0,134.0,1.3,4.0,134.0,115.75,95.32
2016,1,8,12,15,0.0,126.5,1.35,4.0,126.5,108.31,88.78
2016,1,8,12,30,0.0,119.0,1.4,4.0,119.0,101.13,82.62
2016,1,8,12,45,0.0,117.5,1.5,4.5,117.5,99.6,81.2
2016,1,8,13,0,0.0,116.0,1.6,5.0,116.0,98.13,79.82
2016,1,8,13,15,0.0,119.5,1.6,5.0,119.5,101.19,82.52
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,104.25,85.22
2016,1,8,13,45,12.5,151.5,1.65,5.0,157.5,137.66,114.21
2016,1,8,14,0,25.0,180.0,1.7,5.0,192.0,170.14,142.02
2016,1,8,14,15,12.5,147.0,1.7,5.0,153.0,131.76,109.19
2016,1,8,14,30,0.0,114.0,1.7,5.0,114.0,95.85,78.41
2016,1,8,14,45,0.0,105.0,1.7,5.0,105.0,87.9,71.7
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,80.05,64.99
2016,1,8,15,15,278.0,93.0,1.6,4.5,176.0,170.79,135.65
2016,1,8,15,30,556.0,90.0,1.5,4.0,256.0,215.24,160.2
2016,1,8,15,45,504.0,82.5,1.45,4.0,216.0,162.45,113.66
2016,1,8,16,0,452.0,75.0,1.4,4.0,176.0,112.91,73.43
2016,1,8,16,15,379.0,64.5,1.3,4.0,136.5,69.06,44.27
2016,1,8,16,30,306.0,54.0,1.2,4.0,97.0,41.3,31.72
2016,1,8,16,45,204.0,38.5,1.1,4.0,62.5,29.64,19.9
2016,1,8,17,0,102.0,23.0,1.0,4.0,28.0,17.83,0.0
2016,1,8,17,15,51.0,11.5,1.05,4.0,14.0,9.82,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.5,2.35,3.5,3.5,2.99,0.0
2016,1,9,8,0,0.0,7.0,2.5,4.0,7.0,5.74,0.0
2016,1,9,8,15,0.0,12.5,2.45,4.0,12.5,10.27,3.14
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,14.81,7.35
2016,1,9,8,45,0.0,25.0,2.35,4.0,25.0,20.6,12.62
2016,1,9,9,0,0.0,32.0,2.3,4.0,32.0,26.4,17.88
2016,1,9,9,15,0.0,38.0,2.2,4.5,38.0,31.37,22.31
2016,1,9,9,30,0.0,44.0,2.1,5.0,44.0,36.36,26.69
2016,1,9,9,45,0.0,62.5,2.05,5.5,62.5,51.78,40.19
2016,1,9,10,0,0.0,81.0,2.0,6.0,81.0,68.43,54.61
2016,1,9,10,15,0.0,111.0,2.0,6.0,111.0,98.15,80.31
2016,1,9,10,30,0.0,141.0,2.0,6.0,141.0,128.78,106.46
2016,1,9,10,45,0.0,115.0,2.05,6.5,115.0,100.02,81.39
2016,1,9,11,0,0.0,89.0,2.1,7.0,89.0,74.44,59.15
2016,1,9,11,15,0.0,90.0,2.1,7.0,90.0,75.19,59.75
2016,1,9,11,30,0.0,91.0,2.1,7.0,91.0,75.98,60.37
2016,1,9,11,45,27.5,158.0,2.1,7.0,172.5,176.61,147.1
2016,1,9,12,0,55.0,225.0,2.1,7.0,254.0,274.22,228.59
2016,1,9,12,15,76.0,232.5,2.1,7.0,272.5,296.33,246.84
2016,1,9,12,30,97.0,240.0,2.1,7.0,291.0,316.99,264.05
2016,1,9,12,45,64.5,224.5,2.15,7.5,258.5,268.62,223.01
2016,1,9,13,0,32.0,209.0,2.2,8.0,226.0,223.36,184.58
2016,1,9,13,15,99.5,218.0,2.2,8.0,268.5,277.07,230.71
2016,1,9,13,30,167.0,227.0,2.2,8.0,311.0,336.34,279.84
2016,1,9,13,45,83.5,167.0,2.2,8.0,209.0,203.32,168.91
2016,1,9,14,0,0.0,107.0,2.2,8.0,107.0,89.83,72.04
2016,1,9,14,15,0.0,123.0,2.2,8.0,123.0,103.88,84.35
2016,1,9,14,30,0.0,139.0,2.2,8.0,139.0,117.86,96.44
2016,1,9,14,45,0.0,127.5,2.2,8.0,127.5,107.42,87.64
2016,1,9,15,0,0.0,116.0,2.2,8.0,116.0,97.13,78.96
2016,1,9,15,15,0.0,103.0,2.25,7.5,103.0,85.72,69.36
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,74.47,59.77
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,62.57,49.36
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,50.87,39.0
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,39.38,28.7
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,28.11,19.59
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,18.15,9.94
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.22,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.27,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,201.5,11.5,3.35,7.5,27.0,151.74,0.0
2016,1,10,8,0,403.0,23.0,3.6,8.0,54.0,362.96,255.11
2016,1,10,8,15,505.5,31.0,3.7,8.0,96.0,470.71,387.79
2016,1,10,8,30,608.0,39.0,3.8,8.0,138.0,579.71,484.71
2016,1,10,8,45,665.0,44.5,3.9,8.5,182.0,651.86,546.15
2016,1,10,9,0,722.0,50.0,4.0,9.0,226.0,724.34,604.8
2016,1,10,9,15,759.0,53.5,4.25,9.0,267.5,776.27,647.18
2016,1,10,9,30,796.0,57.0,4.5,9.0,309.0,826.52,687.22
2016,1,10,9,45,398.0,80.5,4.75,9.5,206.5,496.52,424.05
2016,1,10,10,0,0.0,104.0,5.0,10.0,104.0,92.22,73.94
2016,1,10,10,15,435.5,86.0,5.2,10.0,275.0,552.96,472.02
2016,1,10,10,30,871.0,68.0,5.4,10.0,446.0,929.78,766.25
2016,1,10,10,45,435.5,84.5,5.6,10.5,273.5,545.87,461.67
2016,1,10,11,0,0.0,101.0,5.8,11.0,101.0,85.71,67.66
2016,1,10,11,15,0.0,87.5,5.85,11.0,87.5,72.89,56.88
2016,1,10,11,30,0.0,74.0,5.9,11.0,74.0,61.42,47.04
2016,1,10,11,45,434.5,82.0,6.0,11.0,309.5,509.94,433.02
2016,1,10,12,0,869.0,90.0,6.1,11.0,545.0,879.9,724.55
2016,1,10,12,15,434.5,116.0,6.05,10.5,343.5,514.98,434.73
2016,1,10,12,30,0.0,142.0,6.0,10.0,142.0,122.53,98.83
2016,1,10,12,45,222.0,169.5,6.0,10.0,285.5,359.99,304.11
2016,1,10,13,0,444.0,197.0,6.0,10.0,429.0,557.74,467.61
2016,1,10,13,15,484.5,182.0,5.85,9.5,429.5,548.62,460.28
2016,1,10,13,30,525.0,167.0,5.7,9.0,430.0,534.95,449.5
2016,1,10,13,45,675.0,128.5,5.6,9.0,453.5,566.2,474.77
2016,1,10,14,0,825.0,90.0,5.5,9.0,477.0,574.18,479.62
2016,1,10,14,15,811.0,88.0,5.3,8.5,450.5,520.48,433.04
2016,1,10,14,30,797.0,86.0,5.1,8.0,424.0,466.4,385.17
2016,1,10,14,45,787.5,80.5,4.95,8.0,393.0,410.69,334.1
2016,1,10,15,0,778.0,75.0,4.8,8.0,362.0,354.73,281.65
2016,1,10,15,15,749.0,71.0,4.55,7.5,324.0,294.46,225.58
2016,1,10,15,30,720.0,67.0,4.3,7.0,286.0,235.1,170.28
2016,1,10,15,45,688.0,60.5,4.05,6.5,245.5,176.93,117.56
2016,1,10,16,0,656.0,54.0,3.8,6.0,205.0,122.23,71.98
2016,1,10,16,15,589.5,47.5,3.5,5.5,161.5,69.46,37.66
2016,1,10,16,30,523.0,41.0,3.2,5.0,118.0,33.72,24.85
2016,1,10,16,45,415.0,31.0,2.95,4.5,78.5,25.66,16.7
2016,1,10,17,0,307.0,21.0,2.7,4.0,39.0,17.51,2.51
2016,1,10,17,15,153.5,10.5,2.7,3.5,19.5,8.96,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.5,11.5,1.6,-2.5,31.0,187.62,0.0
2016,1,11,8,0,505.0,23.0,1.8,-2.0,62.0,439.1,317.79
2016,1,11,8,15,603.5,30.0,1.9,-1.5,107.0,546.1,456.68
2016,1,11,8,30,702.0,37.0,2.0,-1.0,152.0,653.8,552.36
2016,1,11,8,45,755.5,41.5,2.1,-1.0,198.0,724.21,613.39
2016,1,11,9,0,809.0,46.0,2.2,-1.0,244.0,794.53,671.3
2016,1,11,9,15,842.5,49.0,2.2,-0.5,287.5,835.64,702.17
2016,1,11,9,30,876.0,52.0,2.2,0.0,331.0,882.87,736.24
2016,1,11,9,45,694.5,83.5,2.25,0.0,321.5,785.07,661.15
2016,1,11,10,0,513.0,115.0,2.3,0.0,312.0,652.43,557.71
2016,1,11,10,15,579.0,110.5,2.3,0.0,349.5,718.08,609.8
2016,1,11,10,30,645.0,106.0,2.3,0.0,387.0,773.93,651.48
2016,1,11,10,45,807.0,84.5,2.35,0.5,456.5,888.54,735.95
2016,1,11,11,0,969.0,63.0,2.4,1.0,526.0,993.86,810.18
2016,1,11,11,15,975.0,63.5,2.45,1.0,545.0,988.58,804.68
2016,1,11,11,30,981.0,64.0,2.5,1.0,564.0,979.33,797.77
2016,1,11,11,45,983.5,65.0,2.55,1.5,574.5,963.64,784.97
2016,1,11,12,0,986.0,66.0,2.6,2.0,585.0,944.08,769.58
2016,1,11,12,15,849.5,93.0,2.65,2.0,542.5,843.75,695.67
2016,1,11,12,30,713.0,120.0,2.7,2.0,500.0,740.72,618.55
2016,1,11,12,45,849.0,92.0,2.75,2.5,540.5,784.43,652.29
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,813.28,673.25
2016,1,11,13,15,979.5,63.0,2.8,3.0,567.5,768.16,639.06
2016,1,11,13,30,974.0,62.0,2.8,3.0,554.0,720.55,602.31
2016,1,11,13,45,966.5,61.0,2.8,3.0,533.0,669.44,560.41
2016,1,11,14,0,959.0,60.0,2.8,3.0,512.0,616.45,515.88
2016,1,11,14,15,946.0,58.5,2.75,3.0,484.5,558.46,465.83
2016,1,11,14,30,933.0,57.0,2.7,3.0,457.0,499.67,413.66
2016,1,11,14,45,915.5,55.5,2.65,3.0,422.5,438.53,358.01
2016,1,11,15,0,898.0,54.0,2.6,3.0,388.0,377.64,301.03
2016,1,11,15,15,872.0,51.5,2.25,2.5,348.5,313.78,240.7
2016,1,11,15,30,846.0,49.0,1.9,2.0,309.0,251.76,181.71
2016,1,11,15,45,807.0,46.0,1.6,1.5,265.0,189.07,124.28
