Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,768.0,43.0,1.3,1.0,221.0,128.54,73.43
2016,1,11,16,15,706.0,38.5,1.3,0.5,175.5,71.26,35.99
2016,1,11,16,30,644.0,34.0,1.3,0.0,130.0,30.75,22.72
2016,1,11,16,45,533.0,26.5,1.3,-0.5,87.5,24.01,15.78
2016,1,11,17,0,422.0,19.0,1.3,-1.0,45.0,17.3,3.99
2016,1,11,17,15,211.0,9.5,1.3,-1.0,22.5,8.11,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.5,12.5,2.7,-1.5,27.0,142.65,0.0
2016,1,12,8,0,375.0,25.0,3.0,-1.0,54.0,355.51,261.46
2016,1,12,8,15,476.5,33.5,3.05,-0.5,95.5,460.87,391.04
2016,1,12,8,30,578.0,42.0,3.1,0.0,137.0,558.4,479.75
2016,1,12,8,45,637.5,47.5,3.2,0.0,181.0,632.51,545.16
2016,1,12,9,0,697.0,53.0,3.3,0.0,225.0,706.9,607.87
2016,1,12,9,15,735.5,57.5,3.55,0.5,267.0,761.3,651.86
2016,1,12,9,30,774.0,62.0,3.8,1.0,309.0,814.15,693.15
2016,1,12,9,45,804.0,64.0,4.1,2.0,347.0,853.93,722.59
2016,1,12,10,0,834.0,66.0,4.4,3.0,385.0,891.03,749.64
2016,1,12,10,15,851.5,68.0,4.55,3.5,417.5,913.44,765.14
2016,1,12,10,30,869.0,70.0,4.7,4.0,450.0,932.44,778.0
2016,1,12,10,45,883.0,71.0,4.9,4.5,476.0,933.06,777.25
2016,1,12,11,0,897.0,72.0,5.1,5.0,502.0,940.21,781.63
2016,1,12,11,15,905.0,72.5,5.2,5.0,521.0,937.39,779.2
2016,1,12,11,30,913.0,73.0,5.3,5.0,540.0,930.84,774.12
2016,1,12,11,45,922.0,72.0,5.45,5.5,552.0,919.48,764.43
2016,1,12,12,0,931.0,71.0,5.6,6.0,564.0,904.3,751.96
2016,1,12,12,15,752.0,117.5,5.65,6.0,517.5,796.13,668.07
2016,1,12,12,30,573.0,164.0,5.7,6.0,471.0,668.29,565.68
2016,1,12,12,45,628.0,146.0,5.8,6.5,479.5,676.68,572.53
2016,1,12,13,0,683.0,128.0,5.9,7.0,488.0,672.12,568.35
2016,1,12,13,15,529.5,165.5,5.85,7.0,441.0,565.15,478.46
2016,1,12,13,30,376.0,203.0,5.8,7.0,394.0,462.3,391.26
2016,1,12,13,45,234.0,206.5,5.8,7.0,324.0,357.45,302.05
2016,1,12,14,0,92.0,210.0,5.8,7.0,254.0,245.78,206.41
2016,1,12,14,15,58.0,188.0,5.65,7.0,215.5,200.15,167.43
2016,1,12,14,30,24.0,166.0,5.5,7.0,177.0,153.05,127.1
2016,1,12,14,45,21.0,154.0,5.4,7.0,163.0,139.21,115.3
2016,1,12,15,0,18.0,142.0,5.3,7.0,149.0,125.83,103.82
2016,1,12,15,15,15.0,128.0,5.2,6.5,133.5,111.2,91.39
2016,1,12,15,30,12.0,114.0,5.1,6.0,118.0,97.07,79.3
2016,1,12,15,45,6.0,98.5,5.05,6.0,100.5,81.71,66.05
2016,1,12,16,0,0.0,83.0,5.0,6.0,83.0,67.27,53.52
2016,1,12,16,15,0.0,65.5,5.0,5.5,65.5,52.63,40.5
2016,1,12,16,30,0.0,48.0,5.0,5.0,48.0,38.52,29.25
2016,1,12,16,45,0.0,32.5,5.05,4.5,32.5,26.43,17.57
2016,1,12,17,0,0.0,17.0,5.1,4.0,17.0,14.03,2.89
2016,1,12,17,15,0.0,8.5,5.0,3.5,8.5,7.26,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.0,181.17,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,60.0,426.49,315.6
2016,1,13,8,15,585.0,29.5,2.25,-2.5,104.5,531.24,448.59
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,637.4,543.46
2016,1,13,8,45,739.0,40.0,2.35,-1.5,195.0,708.67,604.35
2016,1,13,9,0,795.0,44.0,2.4,-1.0,241.0,771.92,655.64
2016,1,13,9,15,830.0,47.5,2.3,-0.5,284.5,822.88,693.61
2016,1,13,9,30,865.0,51.0,2.2,0.0,328.0,872.36,728.45
2016,1,13,9,45,889.0,52.5,2.15,0.0,367.0,906.61,752.23
2016,1,13,10,0,913.0,54.0,2.1,0.0,406.0,938.13,773.42
2016,1,13,10,15,929.0,56.0,2.1,0.0,439.0,959.76,787.56
2016,1,13,10,30,945.0,58.0,2.1,0.0,472.0,977.84,799.1
2016,1,13,10,45,955.0,59.0,2.1,0.5,498.5,985.1,801.44
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,988.49,801.23
2016,1,13,11,15,971.5,61.0,2.15,1.0,544.0,984.65,798.07
2016,1,13,11,30,978.0,62.0,2.2,1.0,563.0,976.81,792.27
2016,1,13,11,45,981.0,62.5,2.25,1.5,574.5,961.18,779.66
2016,1,13,12,0,984.0,63.0,2.3,2.0,586.0,941.69,764.48
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.5,915.22,745.68
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,885.19,724.32
2016,1,13,12,45,981.5,62.5,2.5,2.5,586.0,849.17,697.64
2016,1,13,13,0,979.0,62.0,2.6,3.0,581.0,810.03,668.5
2016,1,13,13,15,973.5,61.5,2.6,3.0,568.0,765.83,635.76
2016,1,13,13,30,968.0,61.0,2.6,3.0,555.0,719.12,600.09
2016,1,13,13,45,958.5,60.5,2.65,3.0,534.0,667.64,558.33
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,614.47,514.04
2016,1,13,14,15,936.5,59.0,2.65,2.5,485.5,557.75,465.97
2016,1,13,14,30,924.0,58.0,2.6,2.0,458.0,500.17,415.58
2016,1,13,14,45,904.5,56.5,2.55,2.0,424.0,438.59,359.61
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,377.49,302.51
2016,1,13,15,15,859.0,52.5,2.2,1.5,350.5,314.22,242.71
2016,1,13,15,30,833.0,50.0,1.9,1.0,311.0,252.79,184.16
2016,1,13,15,45,793.0,47.0,1.6,0.5,267.5,190.48,126.81
2016,1,13,16,0,753.0,44.0,1.3,0.0,224.0,130.44,75.86
2016,1,13,16,15,692.5,39.5,1.3,-0.5,179.0,73.86,37.95
2016,1,13,16,30,632.0,35.0,1.3,-1.0,134.0,31.52,23.6
2016,1,13,16,45,522.5,28.0,1.35,-1.5,91.5,25.29,17.2
2016,1,13,17,0,413.0,21.0,1.4,-2.0,49.0,19.11,7.33
2016,1,13,17,15,206.5,10.5,1.4,-2.0,24.5,8.96,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,196.0,12.5,2.75,-0.5,27.5,148.55,0.0
2016,1,14,8,0,392.0,25.0,3.0,0.0,55.0,356.9,265.79
2016,1,14,8,15,493.0,33.0,2.95,0.0,97.5,462.75,392.31
2016,1,14,8,30,594.0,41.0,2.9,0.0,140.0,570.81,489.55
2016,1,14,8,45,654.0,46.0,2.9,0.5,184.5,645.13,553.32
2016,1,14,9,0,714.0,51.0,2.9,1.0,229.0,719.81,614.09
2016,1,14,9,15,752.5,55.0,2.9,1.5,271.5,774.01,656.0
2016,1,14,9,30,791.0,59.0,2.9,2.0,314.0,826.67,695.01
2016,1,14,9,45,820.5,61.0,2.9,3.0,352.5,866.34,721.5
2016,1,14,10,0,850.0,63.0,2.9,4.0,391.0,903.32,745.17
2016,1,14,10,15,867.5,65.0,3.0,4.5,424.0,915.89,752.33
2016,1,14,10,30,885.0,67.0,3.1,5.0,457.0,935.09,764.55
2016,1,14,10,45,897.5,68.0,3.25,6.0,483.5,944.7,768.63
2016,1,14,11,0,910.0,69.0,3.4,7.0,510.0,950.64,770.14
2016,1,14,11,15,917.5,70.0,3.4,7.5,529.0,948.14,765.91
2016,1,14,11,30,925.0,71.0,3.4,8.0,548.0,941.84,759.16
2016,1,14,11,45,929.5,71.5,3.45,8.5,559.5,928.37,747.78
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,911.17,733.91
2016,1,14,12,15,935.5,72.5,3.45,9.0,574.5,887.73,716.31
2016,1,14,12,30,937.0,73.0,3.4,9.0,578.0,860.8,696.29
2016,1,14,12,45,937.0,72.0,3.4,9.5,574.0,827.51,670.71
2016,1,14,13,0,937.0,71.0,3.4,10.0,570.0,791.1,642.88
2016,1,14,13,15,932.5,70.5,3.25,10.0,557.5,749.1,611.21
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,704.62,576.54
2016,1,14,13,45,921.0,68.5,3.0,10.0,525.5,655.19,536.4
2016,1,14,14,0,914.0,67.0,2.9,10.0,506.0,603.96,493.94
2016,1,14,14,15,901.5,65.5,2.7,10.0,479.0,548.28,446.56
2016,1,14,14,30,889.0,64.0,2.5,10.0,452.0,491.83,397.37
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.0,432.28,344.45
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,373.06,290.51
2016,1,14,15,15,828.0,57.5,1.95,9.0,347.0,310.94,234.35
2016,1,14,15,30,802.0,55.0,1.8,8.0,308.0,250.6,179.01
2016,1,14,15,45,763.0,51.5,1.7,7.5,265.5,189.19,124.02
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,131.92,76.47
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.0,76.47,39.79
2016,1,14,16,30,603.0,38.0,1.6,5.0,133.0,34.07,25.34
2016,1,14,16,45,495.5,30.0,1.65,4.5,91.0,27.02,18.34
2016,1,14,17,0,388.0,22.0,1.7,4.0,49.0,19.97,8.46
2016,1,14,17,15,194.0,11.0,1.65,3.5,24.5,9.39,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,9.39,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,18.42,8.45
2016,1,15,8,15,0.0,39.0,0.4,1.0,39.0,37.96,27.39
2016,1,15,8,30,0.0,56.0,0.4,1.0,56.0,55.77,43.8
2016,1,15,8,45,2.0,72.5,0.45,1.5,73.5,73.72,60.1
2016,1,15,9,0,4.0,89.0,0.5,2.0,91.0,91.43,75.92
2016,1,15,9,15,9.0,104.5,0.6,2.0,107.5,110.4,92.85
2016,1,15,9,30,14.0,120.0,0.7,2.0,124.0,129.54,109.7
2016,1,15,9,45,7.0,116.5,0.8,2.5,118.5,114.64,96.08
2016,1,15,10,0,0.0,113.0,0.9,3.0,113.0,101.54,84.08
2016,1,15,10,15,0.0,107.5,1.2,3.0,107.5,94.06,77.47
2016,1,15,10,30,0.0,102.0,1.5,3.0,102.0,87.54,71.67
2016,1,15,10,45,0.0,86.0,1.8,3.5,86.0,71.75,57.66
2016,1,15,11,0,0.0,70.0,2.1,4.0,70.0,58.06,45.52
2016,1,15,11,15,0.0,91.5,2.25,4.0,91.5,76.47,61.52
2016,1,15,11,30,0.0,113.0,2.4,4.0,113.0,96.24,78.58
2016,1,15,11,45,0.0,70.5,2.55,4.5,70.5,58.51,45.63
2016,1,15,12,0,0.0,28.0,2.7,5.0,28.0,23.16,14.68
2016,1,15,12,15,0.0,31.0,2.75,5.0,31.0,25.65,16.87
2016,1,15,12,30,0.0,34.0,2.8,5.0,34.0,28.13,19.04
2016,1,15,12,45,0.0,35.5,2.85,5.5,35.5,29.38,20.09
2016,1,15,13,0,0.0,37.0,2.9,6.0,37.0,30.62,21.14
2016,1,15,13,15,0.0,47.0,2.95,6.0,47.0,38.93,28.39
2016,1,15,13,30,0.0,57.0,3.0,6.0,57.0,47.24,35.66
2016,1,15,13,45,0.0,49.5,3.1,6.0,49.5,40.99,30.25
2016,1,15,14,0,0.0,42.0,3.2,6.0,42.0,34.75,24.84
2016,1,15,14,15,0.0,67.5,3.2,6.0,67.5,55.97,43.44
2016,1,15,14,30,0.0,93.0,3.2,6.0,93.0,77.53,62.28
2016,1,15,14,45,0.0,49.0,3.25,6.0,49.0,40.54,30.06
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.11,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.7,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.29,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,2.87,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.46,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.64,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.82,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.41,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.5,13.5,2.55,2.5,28.0,134.94,0.0
2016,1,16,8,0,351.0,27.0,2.7,3.0,56.0,341.81,256.39
2016,1,16,8,15,453.0,36.0,2.7,3.5,97.5,445.69,374.05
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,553.8,468.96
2016,1,16,8,45,621.0,50.5,2.75,4.5,184.0,631.63,534.63
2016,1,16,9,0,687.0,56.0,2.8,5.0,229.0,703.13,592.2
2016,1,16,9,15,726.0,60.5,2.85,5.5,271.5,758.34,634.6
2016,1,16,9,30,765.0,65.0,2.9,6.0,314.0,812.0,674.19
2016,1,16,9,45,410.5,113.0,3.0,7.0,248.5,554.73,470.33
2016,1,16,10,0,56.0,161.0,3.1,8.0,183.0,228.87,192.36
2016,1,16,10,15,461.5,116.5,3.2,8.0,320.0,608.34,514.25
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,937.21,762.08
2016,1,16,10,45,879.5,73.0,3.4,8.5,483.5,946.98,764.27
2016,1,16,11,0,892.0,74.0,3.5,9.0,510.0,942.85,759.38
2016,1,16,11,15,899.0,75.0,3.55,9.0,529.0,940.14,756.82
2016,1,16,11,30,906.0,76.0,3.6,9.0,548.0,933.69,751.68
2016,1,16,11,45,909.5,77.0,3.65,9.5,559.0,920.33,740.35
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,903.32,726.57
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,879.37,708.88
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,852.03,688.81
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,818.46,663.2
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,782.01,635.46
2016,1,16,13,15,902.5,78.0,3.75,11.0,555.5,739.74,603.96
2016,1,16,13,30,897.0,77.0,3.7,11.0,543.0,695.16,569.39
2016,1,16,13,45,594.5,142.5,3.65,11.0,446.5,537.6,442.04
2016,1,16,14,0,292.0,208.0,3.6,11.0,350.0,378.52,311.67
2016,1,16,14,15,571.5,140.0,3.45,10.5,399.5,450.47,370.65
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,487.17,396.41
2016,1,16,14,45,832.5,70.0,3.15,10.0,416.0,428.26,343.59
2016,1,16,15,0,814.0,68.0,3.0,10.0,383.0,369.88,290.4
2016,1,16,15,15,786.5,65.0,2.65,9.5,345.0,308.62,234.33
2016,1,16,15,30,759.0,62.0,2.3,9.0,307.0,249.55,179.79
2016,1,16,15,45,722.5,57.5,2.0,8.5,265.0,189.93,126.28
2016,1,16,16,0,686.0,53.0,1.7,8.0,223.0,134.22,79.75
2016,1,16,16,15,625.5,47.0,1.65,7.5,179.0,79.87,43.05
2016,1,16,16,30,565.0,41.0,1.6,7.0,135.0,36.51,27.39
2016,1,16,16,45,467.0,32.5,1.55,6.5,94.0,26.74,18.08
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,19.93,9.6
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,10.24,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,6.4,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,12.35,3.97
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,22.71,14.17
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,33.36,24.06
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,45.26,35.01
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,57.0,45.72
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,69.24,56.74
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,81.41,67.58
2016,1,17,9,45,36.5,128.0,2.75,0.5,142.5,169.93,147.11
2016,1,17,10,0,73.0,165.0,2.8,1.0,194.0,250.11,217.12
2016,1,17,10,15,70.0,181.5,2.9,1.0,211.0,264.34,228.43
2016,1,17,10,30,67.0,198.0,3.0,1.0,228.0,278.23,239.59
2016,1,17,10,45,33.5,173.0,3.15,1.5,188.0,209.24,178.74
2016,1,17,11,0,0.0,148.0,3.3,2.0,148.0,132.02,110.32
2016,1,17,11,15,0.0,154.0,3.3,2.5,154.0,137.0,114.38
2016,1,17,11,30,0.0,160.0,3.3,3.0,160.0,142.04,118.38
2016,1,17,11,45,5.5,175.0,3.3,3.5,178.0,161.15,134.67
2016,1,17,12,0,11.0,190.0,3.3,4.0,196.0,180.03,150.58
2016,1,17,12,15,5.5,172.5,3.3,4.0,175.5,156.64,130.35
2016,1,17,12,30,0.0,155.0,3.3,4.0,155.0,134.45,111.18
2016,1,17,12,45,0.0,133.5,3.3,4.0,133.5,113.99,93.66
2016,1,17,13,0,0.0,112.0,3.3,4.0,112.0,94.32,76.75
2016,1,17,13,15,66.0,176.0,3.3,4.0,210.5,209.83,177.65
2016,1,17,13,30,132.0,240.0,3.3,4.0,309.0,327.63,277.05
2016,1,17,13,45,128.0,234.0,3.35,4.5,299.0,309.57,260.91
2016,1,17,14,0,124.0,228.0,3.4,5.0,289.0,291.7,245.37
2016,1,17,14,15,458.5,163.0,3.3,5.0,370.0,413.92,347.93
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,487.44,403.81
2016,1,17,14,45,783.0,92.0,3.15,5.0,419.5,430.29,351.92
2016,1,17,15,0,773.0,86.0,3.1,5.0,388.0,372.99,299.15
2016,1,17,15,15,744.5,82.0,2.8,4.5,349.5,311.97,242.79
2016,1,17,15,30,716.0,78.0,2.5,4.0,311.0,253.37,188.13
2016,1,17,15,45,686.0,71.0,2.25,4.0,269.5,194.51,134.09
2016,1,17,16,0,656.0,64.0,2.0,4.0,228.0,138.91,86.38
2016,1,17,16,15,593.5,57.0,1.9,3.0,183.5,84.74,48.87
2016,1,17,16,30,531.0,50.0,1.8,2.0,139.0,40.9,32.03
2016,1,17,16,45,443.0,39.0,1.7,1.5,97.5,32.23,23.51
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,23.4,13.12
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,11.95,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,189.52,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,447.7,347.51
2016,1,18,8,15,606.0,29.5,3.3,-2.5,111.5,548.13,467.42
2016,1,18,8,30,701.0,36.0,3.4,-2.0,157.0,652.99,561.71
2016,1,18,8,45,756.0,40.0,3.55,-2.0,204.0,716.96,618.78
2016,1,18,9,0,811.0,44.0,3.7,-2.0,251.0,787.52,678.27
2016,1,18,9,15,846.0,47.0,3.7,-1.5,295.5,838.71,717.93
2016,1,18,9,30,881.0,50.0,3.7,-1.0,340.0,888.42,754.76
2016,1,18,9,45,906.0,51.5,3.75,-1.0,380.0,924.51,781.52
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,957.82,805.69
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,979.47,820.33
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,997.51,832.25
2016,1,18,10,45,975.0,57.0,3.85,-1.0,517.0,1007.22,838.34
2016,1,18,11,0,987.0,58.0,3.9,-1.0,545.0,1012.92,841.64
2016,1,18,11,15,994.0,59.0,3.9,-0.5,565.0,1009.85,836.74
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,1002.64,829.05
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,987.72,817.69
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,968.77,803.71
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,943.89,785.39
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,915.23,764.26
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.0,879.52,737.74
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,840.57,708.6
2016,1,18,13,15,1001.5,62.5,4.15,0.0,598.0,796.09,674.24
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,748.89,637.43
2016,1,18,13,45,990.5,61.0,4.1,0.0,565.5,697.36,594.31
2016,1,18,14,0,984.0,60.0,4.1,0.0,545.0,643.76,548.41
2016,1,18,14,15,973.5,58.5,4.0,0.0,517.5,585.65,497.12
2016,1,18,14,30,963.0,57.0,3.9,0.0,490.0,526.38,443.47
2016,1,18,14,45,948.0,55.5,3.85,-0.5,456.0,464.33,386.82
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,402.15,328.25
2016,1,18,15,15,910.0,51.5,3.55,-1.0,381.5,336.68,264.88
2016,1,18,15,30,887.0,49.0,3.3,-1.0,341.0,272.62,202.41
2016,1,18,15,45,853.5,46.5,3.1,-1.5,297.0,208.26,141.67
2016,1,18,16,0,820.0,44.0,2.9,-2.0,253.0,147.08,87.97
2016,1,18,16,15,767.0,40.0,2.6,-2.5,206.0,86.74,45.3
2016,1,18,16,30,714.0,36.0,2.3,-3.0,159.0,32.62,24.98
2016,1,18,16,45,620.5,29.5,2.0,-4.0,113.0,26.81,19.13
2016,1,18,17,0,527.0,23.0,1.7,-5.0,67.0,21.44,12.34
2016,1,18,17,15,263.5,11.5,1.7,-5.0,33.5,9.82,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.5,12.0,2.7,-7.0,33.5,187.86,0.0
2016,1,19,8,0,505.0,24.0,2.9,-7.0,67.0,444.63,352.82
2016,1,19,8,15,598.0,31.0,2.95,-6.5,112.5,543.76,469.85
2016,1,19,8,30,691.0,38.0,3.0,-6.0,158.0,647.68,563.88
2016,1,19,8,45,743.0,42.5,3.15,-6.0,204.5,717.31,625.98
2016,1,19,9,0,795.0,47.0,3.3,-6.0,251.0,786.96,685.17
2016,1,19,9,15,829.0,50.0,3.3,-5.5,295.0,828.89,717.73
2016,1,19,9,30,863.0,53.0,3.3,-5.0,339.0,877.37,754.01
2016,1,19,9,45,885.0,55.5,3.35,-5.0,378.5,911.94,779.86
2016,1,19,10,0,907.0,58.0,3.4,-5.0,418.0,943.68,803.09
2016,1,19,10,15,922.5,60.0,3.4,-4.5,451.5,965.38,816.52
2016,1,19,10,30,938.0,62.0,3.4,-4.0,485.0,983.53,827.2
2016,1,19,10,45,948.0,63.5,3.4,-4.0,512.5,992.02,832.03
2016,1,19,11,0,958.0,65.0,3.4,-4.0,540.0,996.61,834.14
2016,1,19,11,15,965.0,65.5,3.4,-3.5,559.5,993.05,828.91
2016,1,19,11,30,972.0,66.0,3.4,-3.0,579.0,985.5,820.98
2016,1,19,11,45,975.0,67.0,3.4,-2.5,591.0,970.97,808.06
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,952.53,792.49
2016,1,19,12,15,979.5,68.0,3.4,-2.0,607.0,927.71,773.68
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,899.23,752.22
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,864.8,726.59
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,827.14,698.39
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,784.01,664.34
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,738.21,627.77
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,687.16,585.26
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,634.18,540.11
2016,1,19,14,15,943.5,64.0,3.45,-1.0,512.0,577.4,490.42
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,519.61,438.44
2016,1,19,14,45,915.0,61.0,3.35,-1.0,451.0,457.69,381.53
2016,1,19,15,0,898.0,59.0,3.3,-1.0,417.0,395.95,323.18
2016,1,19,15,15,875.0,57.0,3.1,-1.0,377.5,332.79,262.32
2016,1,19,15,30,852.0,55.0,2.9,-1.0,338.0,271.03,202.28
2016,1,19,15,45,817.5,51.5,2.7,-1.5,294.0,205.86,141.16
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,145.29,88.01
2016,1,19,16,15,729.5,43.5,2.2,-2.5,204.0,86.37,45.95
2016,1,19,16,30,676.0,39.0,1.9,-3.0,158.0,35.07,27.3
2016,1,19,16,45,583.5,32.0,1.65,-3.5,113.0,28.92,21.11
2016,1,19,17,0,491.0,25.0,1.4,-4.0,68.0,22.8,13.78
2016,1,19,17,15,245.5,12.5,1.4,-4.0,34.0,11.08,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.5,16.5,0.55,-6.0,28.0,139.58,0.0
2016,1,20,8,0,269.0,33.0,0.7,-6.0,56.0,287.29,228.4
2016,1,20,8,15,368.5,44.5,0.85,-5.5,97.0,388.58,334.88
2016,1,20,8,30,468.0,56.0,1.0,-5.0,138.0,496.01,429.82
2016,1,20,8,45,522.5,65.5,1.15,-4.5,181.0,568.05,491.72
2016,1,20,9,0,577.0,75.0,1.3,-4.0,224.0,640.84,551.78
2016,1,20,9,15,377.0,106.0,1.4,-3.5,210.0,508.84,443.86
2016,1,20,9,30,177.0,137.0,1.5,-3.0,196.0,334.24,293.88
2016,1,20,9,45,263.0,144.0,1.65,-2.5,243.0,439.53,385.27
2016,1,20,10,0,349.0,151.0,1.8,-2.0,290.0,527.7,458.32
2016,1,20,10,15,342.5,166.5,1.9,-1.5,312.0,540.27,466.03
2016,1,20,10,30,336.0,182.0,2.0,-1.0,334.0,551.02,472.82
2016,1,20,10,45,319.0,196.5,2.15,-1.0,348.0,548.77,469.96
2016,1,20,11,0,302.0,211.0,2.3,-1.0,362.0,544.95,465.95
2016,1,20,11,15,297.0,221.0,2.4,-0.5,374.0,545.37,464.83
2016,1,20,11,30,292.0,231.0,2.5,0.0,386.0,544.47,462.66
2016,1,20,11,45,224.0,243.5,2.7,0.0,364.0,469.46,400.32
2016,1,20,12,0,156.0,256.0,2.9,0.0,342.0,415.55,354.32
2016,1,20,12,15,473.0,191.0,2.95,0.0,453.5,640.92,545.16
2016,1,20,12,30,790.0,126.0,3.0,0.0,565.0,822.52,688.47
2016,1,20,12,45,539.5,184.5,3.15,0.0,483.5,649.13,549.5
2016,1,20,13,0,289.0,243.0,3.3,0.0,402.0,482.18,410.8
2016,1,20,13,15,281.5,239.0,3.35,0.0,391.0,456.68,390.32
2016,1,20,13,30,274.0,235.0,3.4,0.0,380.0,431.03,368.76
2016,1,20,13,45,178.5,228.0,3.45,0.5,321.5,335.45,286.89
2016,1,20,14,0,83.0,221.0,3.5,1.0,263.0,251.3,214.04
2016,1,20,14,15,57.5,201.0,3.45,0.5,229.5,212.07,180.69
2016,1,20,14,30,32.0,181.0,3.4,0.0,196.0,176.13,149.89
2016,1,20,14,45,31.0,169.0,3.35,0.0,182.5,161.33,137.08
2016,1,20,15,0,30.0,157.0,3.3,0.0,169.0,146.83,124.42
2016,1,20,15,15,25.0,143.0,3.1,0.0,152.5,126.9,106.95
2016,1,20,15,30,20.0,129.0,2.9,0.0,136.0,111.48,93.42
2016,1,20,15,45,15.5,112.5,2.7,0.0,117.5,94.87,78.81
2016,1,20,16,0,11.0,96.0,2.5,0.0,99.0,79.02,64.83
2016,1,20,16,15,5.5,78.5,2.4,0.0,80.0,63.15,50.79
2016,1,20,16,30,0.0,61.0,2.3,0.0,61.0,48.3,39.27
2016,1,20,16,45,0.0,43.0,2.25,0.0,43.0,34.54,25.96
2016,1,20,17,0,0.0,25.0,2.2,0.0,25.0,20.57,11.89
2016,1,20,17,15,0.0,12.5,2.15,0.0,12.5,10.31,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.5,15.5,1.7,-3.5,31.5,173.65,0.0
2016,1,21,8,0,361.0,31.0,1.9,-3.0,63.0,355.19,283.4
2016,1,21,8,15,461.0,41.0,2.0,-2.0,106.5,458.08,391.77
2016,1,21,8,30,561.0,51.0,2.1,-1.0,150.0,567.04,486.79
2016,1,21,8,45,630.0,56.0,2.25,-0.5,196.5,648.14,555.52
2016,1,21,9,0,699.0,61.0,2.4,0.0,243.0,730.3,622.04
2016,1,21,9,15,738.5,66.0,2.45,0.0,287.0,778.97,660.29
2016,1,21,9,30,778.0,71.0,2.5,0.0,331.0,834.66,702.75
2016,1,21,9,45,811.0,72.5,2.6,0.0,372.0,878.01,735.05
2016,1,21,10,0,844.0,74.0,2.7,0.0,413.0,918.57,764.74
2016,1,21,10,15,751.5,91.5,2.65,0.0,411.5,864.15,721.45
2016,1,21,10,30,659.0,109.0,2.6,0.0,410.0,798.68,670.38
2016,1,21,10,45,545.5,148.0,2.6,0.5,406.5,725.3,611.98
2016,1,21,11,0,432.0,187.0,2.6,1.0,403.0,658.54,555.88
2016,1,21,11,15,683.5,134.0,2.5,1.0,491.0,833.44,692.66
2016,1,21,11,30,935.0,81.0,2.4,1.0,579.0,973.68,792.92
2016,1,21,11,45,941.5,80.5,2.3,1.5,592.0,960.87,778.83
2016,1,21,12,0,948.0,80.0,2.2,2.0,605.0,944.2,763.95
2016,1,21,12,15,949.5,80.5,2.1,2.0,609.0,920.58,745.61
2016,1,21,12,30,951.0,81.0,2.0,2.0,613.0,893.37,724.87
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.5,860.12,699.17
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,823.62,671.2
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.0,780.93,639.34
2016,1,21,13,30,943.0,78.0,1.7,3.0,582.0,735.67,604.88
2016,1,21,13,45,936.0,76.5,1.65,3.0,562.5,685.36,564.7
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,633.15,522.08
2016,1,21,14,15,917.0,73.5,1.55,3.0,515.5,576.59,474.85
2016,1,21,14,30,905.0,72.0,1.5,3.0,488.0,519.12,425.48
2016,1,21,14,45,887.5,70.0,1.5,3.0,454.0,459.11,372.75
2016,1,21,15,0,870.0,68.0,1.5,3.0,420.0,397.68,317.21
2016,1,21,15,15,845.0,65.0,1.3,2.5,380.5,333.53,258.1
2016,1,21,15,30,820.0,62.0,1.1,2.0,341.0,271.19,199.84
2016,1,21,15,45,781.5,59.0,0.9,1.5,297.0,208.35,142.44
2016,1,21,16,0,743.0,56.0,0.7,1.0,253.0,149.57,92.01
2016,1,21,16,15,686.5,50.5,0.75,0.5,206.5,91.68,50.97
2016,1,21,16,30,630.0,45.0,0.8,0.0,160.0,40.77,32.34
2016,1,21,16,45,531.5,37.5,0.9,0.0,115.0,33.72,25.32
2016,1,21,17,0,433.0,30.0,1.0,0.0,70.0,25.06,16.02
2016,1,21,17,15,216.5,15.0,1.0,0.0,35.0,12.23,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
