Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,886.04,698.43
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,860.65,680.39
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,829.19,656.96
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,794.69,631.3
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,753.43,601.23
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,709.84,568.51
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,661.37,530.55
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,611.44,490.6
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,425.32,341.64
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,252.79,201.97
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,348.21,276.8
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,388.63,301.11
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,328.7,247.82
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,268.74,194.19
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,209.32,141.62
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,153.88,95.07
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,100.18,56.72
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,52.89,34.56
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,39.81,29.42
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,33.51,23.38
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,23.6,13.05
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,17.07,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,8.54,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,37.92,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,184.6,111.76
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,306.63,254.66
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,397.06,337.89
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,494.76,421.54
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,569.06,482.79
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,644.08,542.07
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,701.72,585.32
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,758.24,626.31
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,472.92,398.52
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,112.59,90.73
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,123.49,100.22
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,134.4,109.18
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,142.17,115.28
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,149.99,121.4
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,130.51,104.94
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,112.25,89.56
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,143.07,115.12
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,174.13,140.5
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,171.24,137.95
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,168.48,135.63
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,156.22,125.45
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,144.42,115.68
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,146.68,117.65
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,148.87,119.56
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,147.38,118.46
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,145.83,117.34
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,203.72,165.87
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,249.15,202.93
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,172.29,139.56
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,100.76,80.32
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,91.25,72.68
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,81.84,64.97
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,139.05,103.26
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,159.26,107.77
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,110.11,71.7
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,67.7,49.23
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,51.34,40.49
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,40.47,30.13
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,28.2,17.49
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,15.91,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,8.54,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.23,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.46,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,4.51,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,6.57,0.01
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,8.22,1.45
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,9.87,2.88
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,7.4,0.73
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.94,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,17.73,9.53
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,30.58,20.41
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,23.96,14.73
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,17.34,9.08
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,34.77,23.74
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,52.26,38.31
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,42.27,29.89
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,32.31,21.5
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,47.29,33.94
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,62.32,46.32
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,59.82,44.22
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,57.31,42.13
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,51.89,37.56
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,46.47,33.0
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,86.06,65.73
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,127.37,99.65
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,104.22,80.74
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,81.67,62.29
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,119.72,93.8
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,157.29,124.63
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,97.74,75.85
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,40.55,28.46
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,36.8,25.46
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,33.05,22.42
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,29.31,19.3
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,25.57,16.15
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,21.43,12.62
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,17.29,9.05
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,13.16,5.94
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,9.03,2.17
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,5.33,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.64,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.85,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,19.43,7.78
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,36.88,25.47
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,62.63,48.64
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,87.62,71.07
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,111.54,92.22
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,150.11,125.47
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,144.4,120.26
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,153.15,127.28
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,334.1,282.72
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,503.65,420.64
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,529.91,439.41
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,554.9,457.96
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,576.09,473.59
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,595.72,487.99
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,509.8,418.23
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,445.35,364.7
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,362.3,296.87
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,301.48,245.92
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,358.42,292.87
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,428.77,348.54
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,407.03,330.22
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,385.79,312.88
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,321.82,262.27
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,275.7,225.26
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,277.52,227.37
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,277.85,227.94
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,226.88,186.03
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,174.51,142.74
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,140.41,114.5
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,108.26,87.62
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,98.67,79.81
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,89.17,71.98
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,78.16,62.63
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,67.3,53.31
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,56.19,43.74
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,45.24,34.14
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,34.74,26.06
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,23.94,15.89
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,14.83,7.0
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,5.75,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,2.99,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,128.46,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,322.02,234.86
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,483.66,412.11
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,568.58,492.21
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,668.3,579.53
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,744.95,643.21
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,821.55,704.05
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,874.5,744.69
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,925.45,782.63
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,955.96,802.57
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,993.48,827.52
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,1016.14,840.4
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,1035.09,850.5
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,1045.85,855.14
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,1052.52,856.98
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,1049.7,853.69
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,1042.67,847.6
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,1028.29,834.84
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,1009.79,819.34
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,983.64,798.97
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,953.68,775.99
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,918.6,749.82
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,880.03,721.09
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,835.51,687.42
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,788.12,651.77
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,735.21,608.89
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,680.21,562.55
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,621.99,514.35
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,562.44,463.57
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,498.87,407.17
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,435.17,349.08
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,369.49,288.32
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,304.86,227.46
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,236.61,163.98
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,172.8,107.4
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,110.26,60.52
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,52.93,33.65
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,37.89,29.61
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,33.35,25.01
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,25.36,16.65
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,17.36,0.0
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,8.11,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,13.66,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,156.63,116.19
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,290.7,249.3
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,354.17,308.1
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,420.78,366.28
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,470.45,407.5
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,520.43,446.86
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,593.94,502.78
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,668.62,556.72
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,726.74,594.85
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,774.95,624.26
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,720.61,580.81
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,670.62,539.57
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,715.13,571.79
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,757.17,600.26
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,910.09,707.14
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,1026.95,783.19
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,936.01,720.9
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,839.81,656.79
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,896.47,698.19
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,939.89,727.86
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,904.4,702.65
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,865.71,676.3
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,821.83,646.47
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,775.19,614.45
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,723.16,576.14
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,669.43,534.98
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,611.83,490.58
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,553.1,443.59
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,492.38,392.45
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,429.86,338.1
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,364.48,279.78
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,300.46,221.46
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,235.75,162.83
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,174.14,109.44
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,113.79,64.87
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,59.08,39.14
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,40.15,31.46
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,35.35,26.62
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,26.92,18.0
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,18.43,1.33
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,9.39,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,5.12,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,16.09,6.94
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,27.94,18.79
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,44.05,33.62
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,59.59,47.88
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,74.21,61.04
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,88.7,73.84
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,101.95,85.31
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,115.2,96.61
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,124.54,104.35
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,134.02,112.12
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,139.79,116.64
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,145.78,121.32
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,124.66,102.75
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,105.18,85.69
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,165.56,137.62
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,227.46,189.9
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,210.64,175.29
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,194.61,161.51
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,263.09,219.61
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,315.11,263.08
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,284.8,237.02
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,256.05,212.49
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,258.81,214.87
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,260.93,216.67
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,258.44,214.71
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,255.19,212.06
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,249.01,207.33
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,241.72,201.49
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,253.36,210.78
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,252.23,208.41
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,222.59,182.54
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,193.24,156.64
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,162.96,129.75
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,133.53,104.08
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,103.71,79.78
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,75.35,59.58
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,58.71,48.61
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,44.69,35.2
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,30.94,21.72
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,16.94,2.73
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,8.96,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,6.4,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,145.8,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,319.79,248.8
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,449.31,378.23
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,539.74,456.53
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,634.31,533.29
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,456.14,391.24
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,211.95,181.79
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,426.61,368.6
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,638.39,538.98
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,463.94,393.01
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,263.04,220.98
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,159.89,133.45
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,63.93,49.85
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,210.85,176.44
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,361.37,300.11
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,260.99,216.27
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,153.78,125.62
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,200.47,165.24
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,247.0,203.89
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,419.1,347.35
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,563.59,462.6
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,307.55,256.15
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,73.21,57.21
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,147.96,121.48
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,224.0,185.5
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,181.11,149.36
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,140.6,115.22
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,110.26,89.67
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,80.73,64.53
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,81.52,65.38
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,82.27,66.18
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,56.38,43.84
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,30.57,21.34
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,27.24,18.48
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,23.92,15.58
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,64.25,41.01
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,70.76,51.24
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,51.65,42.09
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,43.61,34.29
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,31.59,22.41
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,19.4,5.63
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,10.67,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,4.69,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,9.06,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,30.07,18.83
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,50.92,39.14
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,78.7,64.95
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,118.43,101.23
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,144.68,124.9
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,171.09,148.29
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,206.98,180.05
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,243.07,211.53
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,398.72,348.37
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,559.78,483.74
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,582.46,500.28
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,603.51,516.03
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,693.49,589.03
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,761.53,643.39
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,699.8,590.35
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,619.5,523.24
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,376.75,321.2
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,138.08,113.94
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,201.61,169.33
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,282.18,238.05
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,189.37,158.9
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,118.61,97.77
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,165.11,138.18
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,211.21,177.73
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,212.86,179.27
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,213.96,180.39
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,201.85,170.44
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,190.02,160.7
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,173.51,146.61
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,157.49,132.89
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,146.73,123.6
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,135.71,113.97
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,119.23,99.71
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,103.39,86.01
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,87.01,71.99
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,71.49,58.55
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,56.77,47.43
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,42.29,33.49
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,28.35,19.92
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,14.03,3.58
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,7.26,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,69.88,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,181.27,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,320.29,261.84
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,448.59,388.7
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,540.9,471.61
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,636.66,553.11
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,703.66,608.63
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,770.56,661.93
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,825.16,702.26
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,878.13,740.08
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,914.62,766.08
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,956.7,796.08
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,981.65,812.55
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,1002.96,826.44
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,1010.38,830.58
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,1013.78,832.08
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,1013.81,831.33
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,1009.79,827.82
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,996.6,817.77
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,979.52,805.08
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,955.97,788.05
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,928.75,768.63
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,897.06,745.9
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,861.88,720.35
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,665.4,563.33
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,479.29,406.98
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,426.63,363.78
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,388.37,331.38
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,373.08,318.39
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,362.18,308.37
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,275.4,233.93
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,203.22,172.32
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,238.73,198.85
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,246.72,197.61
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,225.62,168.37
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,180.05,117.46
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,118.42,69.55
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,61.88,41.59
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,44.62,36.36
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,38.54,30.32
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,30.26,21.87
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,20.09,8.68
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,10.24,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,107.35,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,255.83,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,394.83,327.05
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,528.23,458.18
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,617.35,538.11
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,709.0,615.56
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,775.99,669.63
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,842.47,720.93
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,893.03,757.34
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,941.42,790.99
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,966.45,807.99
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,998.6,830.36
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,1020.53,842.61
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,1038.71,852.13
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,1048.35,857.41
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,1053.88,859.96
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,1050.54,856.3
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,1043.01,849.89
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,1028.91,837.46
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,1010.69,822.31
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,985.69,803.46
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,956.83,781.93
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,920.99,754.37
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,881.74,724.34
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,837.35,691.33
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,790.09,655.99
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,737.72,615.24
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,683.33,570.65
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,624.8,521.01
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,565.0,469.02
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,502.16,413.34
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,439.19,355.85
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,373.63,294.81
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,307.39,232.21
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,241.11,169.88
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,177.63,112.97
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,115.33,65.41
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,57.97,37.64
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,41.5,33.31
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,36.62,28.41
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,29.23,20.9
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,21.86,10.77
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,10.24,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
