Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.5,2.3,-3.5,4.5,3.84,0.0
2016,2,12,7,30,0.0,9.0,2.3,-3.0,9.0,7.4,0.0
2016,2,12,7,45,0.0,22.5,2.3,-3.0,22.5,18.57,10.14
2016,2,12,8,0,0.0,36.0,2.3,-3.0,36.0,30.16,21.27
2016,2,12,8,15,0.0,51.5,2.25,-3.0,51.5,45.35,35.39
2016,2,12,8,30,0.0,67.0,2.2,-3.0,67.0,60.16,49.06
2016,2,12,8,45,0.0,82.5,2.15,-3.0,82.5,74.75,62.35
2016,2,12,9,0,0.0,98.0,2.1,-3.0,98.0,89.22,75.34
2016,2,12,9,15,0.0,78.5,2.0,-2.5,78.5,66.24,54.42
2016,2,12,9,30,0.0,59.0,1.9,-2.0,59.0,48.86,38.6
2016,2,12,9,45,72.0,135.5,1.8,-2.0,170.0,205.06,179.92
2016,2,12,10,0,144.0,212.0,1.7,-2.0,281.0,389.66,337.12
2016,2,12,10,15,90.0,214.5,1.5,-1.5,259.0,314.66,269.95
2016,2,12,10,30,36.0,217.0,1.3,-1.0,237.0,260.04,220.96
2016,2,12,10,45,38.5,230.0,1.15,-1.0,252.0,274.14,232.4
2016,2,12,11,0,41.0,243.0,1.0,-1.0,267.0,288.03,243.17
2016,2,12,11,15,34.0,243.0,0.9,-0.5,263.5,277.16,232.79
2016,2,12,11,30,27.0,243.0,0.8,0.0,260.0,247.36,207.1
2016,2,12,11,45,48.5,266.5,0.75,0.0,297.5,310.08,259.12
2016,2,12,12,0,70.0,290.0,0.7,0.0,335.0,352.01,292.71
2016,2,12,12,15,235.0,280.5,0.85,0.0,432.5,501.79,416.5
2016,2,12,12,30,400.0,271.0,1.0,0.0,530.0,640.81,525.84
2016,2,12,12,45,252.0,287.0,1.2,0.0,450.0,516.47,426.66
2016,2,12,13,0,104.0,303.0,1.4,0.0,370.0,371.12,309.45
2016,2,12,13,15,155.0,299.5,1.55,0.0,397.0,412.09,345.1
2016,2,12,13,30,206.0,296.0,1.7,0.0,424.0,433.82,363.68
2016,2,12,13,45,166.5,287.0,1.9,0.0,388.5,384.61,323.31
2016,2,12,14,0,127.0,278.0,2.1,0.0,353.0,338.95,285.7
2016,2,12,14,15,332.5,228.5,2.2,0.0,413.0,407.19,344.11
2016,2,12,14,30,538.0,179.0,2.3,0.0,473.0,453.09,380.43
2016,2,12,14,45,651.5,145.5,2.4,0.0,481.0,444.09,369.42
2016,2,12,15,0,765.0,112.0,2.5,0.0,489.0,416.64,341.08
2016,2,12,15,15,742.5,108.0,2.5,0.0,449.5,355.35,284.43
2016,2,12,15,30,720.0,104.0,2.5,0.0,410.0,295.79,228.53
2016,2,12,15,45,698.0,96.0,2.5,0.0,367.5,234.93,171.7
2016,2,12,16,0,676.0,88.0,2.5,0.0,325.0,176.42,119.18
2016,2,12,16,15,630.0,81.5,2.2,0.0,277.5,119.62,75.39
2016,2,12,16,30,584.0,75.0,1.9,0.0,230.0,68.71,49.04
2016,2,12,16,45,526.0,64.5,1.6,-0.5,183.0,51.48,42.7
2016,2,12,17,0,468.0,54.0,1.3,-1.0,136.0,43.88,35.29
2016,2,12,17,15,359.0,41.5,1.3,-1.0,92.5,34.11,25.5
2016,2,12,17,30,250.0,29.0,1.3,-1.0,49.0,24.16,13.34
2016,2,12,17,45,125.0,14.5,1.35,-1.5,24.5,12.38,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,3.5,-5.5,20.0,131.03,0.0
2016,2,13,7,30,389.0,19.0,3.7,-5.0,40.0,310.2,89.35
2016,2,13,7,45,517.0,27.5,3.95,-4.5,87.0,444.03,375.12
2016,2,13,8,0,645.0,36.0,4.2,-4.0,134.0,574.0,500.42
2016,2,13,8,15,713.0,41.5,4.3,-3.5,186.5,660.69,578.69
2016,2,13,8,30,781.0,47.0,4.4,-3.0,239.0,749.63,654.47
2016,2,13,8,45,822.0,51.5,4.55,-3.0,290.5,815.34,709.45
2016,2,13,9,0,863.0,56.0,4.7,-3.0,342.0,871.15,754.56
2016,2,13,9,15,891.0,59.0,4.65,-3.0,390.5,920.08,791.33
2016,2,13,9,30,919.0,62.0,4.6,-3.0,439.0,966.88,825.38
2016,2,13,9,45,937.5,64.5,4.6,-3.0,482.0,1001.22,849.57
2016,2,13,10,0,956.0,67.0,4.6,-3.0,525.0,1032.27,871.03
2016,2,13,10,15,969.5,68.5,4.55,-2.5,562.5,1053.45,882.75
2016,2,13,10,30,983.0,70.0,4.5,-2.0,600.0,1070.74,891.57
2016,2,13,10,45,993.5,71.0,4.45,-2.0,630.0,1080.3,896.33
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,660.0,1085.63,898.16
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,682.0,1082.21,892.14
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,1074.44,883.23
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,1059.17,871.27
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,1039.65,856.4
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,1013.22,834.52
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,982.8,809.94
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.0,945.79,782.52
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,905.39,752.51
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,860.18,718.7
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,811.98,682.35
2016,2,13,13,45,1003.5,76.0,4.2,0.0,690.0,759.12,640.77
2016,2,13,14,0,998.0,75.0,4.2,0.0,670.0,703.91,594.8
2016,2,13,14,15,989.0,73.5,4.2,0.0,642.0,644.08,543.82
2016,2,13,14,30,980.0,72.0,4.2,0.0,614.0,582.79,490.09
2016,2,13,14,45,968.5,70.0,4.2,-0.5,578.5,518.66,433.08
2016,2,13,15,0,957.0,68.0,4.2,-1.0,543.0,453.92,373.49
2016,2,13,15,15,939.0,66.0,4.15,-1.0,501.5,386.63,309.34
2016,2,13,15,30,921.0,64.0,4.1,-1.0,460.0,320.06,244.75
2016,2,13,15,45,896.0,61.0,4.1,-1.5,413.0,252.1,179.92
2016,2,13,16,0,871.0,58.0,4.1,-2.0,366.0,186.32,119.91
2016,2,13,16,15,833.5,54.5,3.9,-2.0,315.5,118.22,66.37
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,57.54,36.78
2016,2,13,16,45,736.5,46.0,3.5,-2.5,213.0,40.93,33.1
2016,2,13,17,0,677.0,41.0,3.3,-3.0,161.0,36.84,28.99
2016,2,13,17,15,569.5,33.0,3.15,-3.5,111.5,29.83,21.88
2016,2,13,17,30,462.0,25.0,3.0,-4.0,62.0,22.85,13.06
2016,2,13,17,45,231.0,12.5,2.9,-4.5,31.0,10.67,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,11.0,1.85,-9.5,15.5,59.06,0.0
2016,2,14,7,30,157.0,22.0,2.1,-9.0,31.0,164.77,68.7
2016,2,14,7,45,241.0,38.0,2.4,-8.5,68.0,265.85,229.43
2016,2,14,8,0,325.0,54.0,2.7,-8.0,105.0,358.39,320.29
2016,2,14,8,15,378.0,67.0,2.7,-7.5,146.5,427.81,385.11
2016,2,14,8,30,431.0,80.0,2.7,-7.0,188.0,500.36,449.07
2016,2,14,8,45,475.5,87.0,2.7,-7.0,228.5,559.28,499.51
2016,2,14,9,0,520.0,94.0,2.7,-7.0,269.0,627.65,556.04
2016,2,14,9,15,662.0,88.5,2.6,-6.5,342.5,764.65,664.36
2016,2,14,9,30,804.0,83.0,2.5,-6.0,416.0,897.08,762.98
2016,2,14,9,45,568.5,139.5,2.45,-5.5,386.5,750.0,643.73
2016,2,14,10,0,333.0,196.0,2.4,-5.0,357.0,573.08,496.22
2016,2,14,10,15,600.0,147.0,2.3,-4.5,463.0,805.94,684.26
2016,2,14,10,30,867.0,98.0,2.2,-4.0,569.0,1004.66,826.98
2016,2,14,10,45,716.0,142.0,2.1,-4.0,544.5,913.07,754.44
2016,2,14,11,0,565.0,186.0,2.0,-4.0,520.0,799.6,668.08
2016,2,14,11,15,539.5,203.0,1.85,-3.5,530.5,785.81,654.38
2016,2,14,11,30,514.0,220.0,1.7,-3.0,541.0,769.4,637.67
2016,2,14,11,45,321.5,264.5,1.6,-3.0,467.0,604.08,504.78
2016,2,14,12,0,129.0,309.0,1.5,-3.0,393.0,445.77,373.94
2016,2,14,12,15,210.5,305.0,1.45,-2.5,443.0,506.44,425.01
2016,2,14,12,30,292.0,301.0,1.4,-2.0,493.0,579.42,482.2
2016,2,14,12,45,262.5,304.5,1.35,-2.0,476.5,543.33,451.89
2016,2,14,13,0,233.0,308.0,1.3,-2.0,460.0,493.23,411.73
2016,2,14,13,15,226.0,303.0,1.35,-2.0,448.5,468.92,392.77
2016,2,14,13,30,219.0,298.0,1.4,-2.0,437.0,444.6,373.35
2016,2,14,13,45,116.5,256.5,1.45,-2.0,330.5,321.1,271.34
2016,2,14,14,0,14.0,215.0,1.5,-2.0,224.0,192.05,161.99
2016,2,14,14,15,11.0,201.5,1.5,-2.0,208.5,176.89,149.63
2016,2,14,14,30,8.0,188.0,1.5,-2.0,193.0,162.26,137.27
2016,2,14,14,45,17.5,191.5,1.55,-2.0,201.0,168.28,142.73
2016,2,14,15,0,27.0,195.0,1.6,-2.0,209.0,172.85,146.73
2016,2,14,15,15,48.5,189.0,1.55,-2.0,211.5,174.25,147.52
2016,2,14,15,30,70.0,183.0,1.5,-2.0,214.0,169.5,142.51
2016,2,14,15,45,57.0,166.0,1.5,-2.0,189.5,145.89,122.15
2016,2,14,16,0,44.0,149.0,1.5,-2.0,165.0,124.13,103.65
2016,2,14,16,15,37.0,128.5,1.45,-2.0,140.5,102.4,85.12
2016,2,14,16,30,30.0,108.0,1.4,-2.0,116.0,82.05,68.15
2016,2,14,16,45,20.0,86.5,1.4,-2.5,91.5,65.8,56.49
2016,2,14,17,0,10.0,65.0,1.4,-3.0,67.0,51.14,42.42
2016,2,14,17,15,5.0,44.0,1.4,-3.0,45.0,35.21,26.87
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,18.98,10.25
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,9.82,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,3.5,2.15,-5.0,3.5,2.99,0.0
2016,2,15,7,30,0.0,7.0,2.1,-5.0,7.0,5.74,0.0
2016,2,15,7,45,0.0,16.5,2.1,-5.0,16.5,13.58,6.23
2016,2,15,8,0,0.0,26.0,2.1,-5.0,26.0,21.44,13.73
2016,2,15,8,15,0.0,37.0,2.1,-5.0,37.0,30.56,22.3
2016,2,15,8,30,0.0,48.0,2.1,-5.0,48.0,39.7,30.82
2016,2,15,8,45,0.0,59.0,2.1,-5.0,59.0,48.87,39.25
2016,2,15,9,0,0.0,70.0,2.1,-5.0,70.0,58.47,47.97
2016,2,15,9,15,0.0,88.0,2.1,-4.5,88.0,75.45,63.15
2016,2,15,9,30,0.0,106.0,2.1,-4.0,106.0,92.49,78.16
2016,2,15,9,45,0.0,109.5,2.1,-4.0,109.5,94.75,79.94
2016,2,15,10,0,0.0,113.0,2.1,-4.0,113.0,97.25,81.96
2016,2,15,10,15,17.5,167.5,2.05,-4.0,177.0,168.64,145.55
2016,2,15,10,30,35.0,222.0,2.0,-4.0,241.0,263.47,227.45
2016,2,15,10,45,17.5,169.0,2.0,-4.0,178.5,167.07,143.09
2016,2,15,11,0,0.0,116.0,2.0,-4.0,116.0,98.23,82.01
2016,2,15,11,15,19.5,189.5,1.95,-3.5,201.5,186.88,160.02
2016,2,15,11,30,39.0,263.0,1.9,-3.0,287.0,299.71,255.51
2016,2,15,11,45,26.5,247.0,1.85,-3.0,263.5,247.8,210.61
2016,2,15,12,0,14.0,231.0,1.8,-3.0,240.0,218.28,185.09
2016,2,15,12,15,19.0,243.5,1.8,-3.0,256.5,233.43,198.14
2016,2,15,12,30,24.0,256.0,1.8,-3.0,273.0,248.14,210.59
2016,2,15,12,45,23.0,253.5,1.8,-3.0,269.5,242.83,205.97
2016,2,15,13,0,22.0,251.0,1.8,-3.0,266.0,237.63,201.57
2016,2,15,13,15,21.5,246.5,1.75,-3.0,261.0,231.04,196.01
2016,2,15,13,30,21.0,242.0,1.7,-3.0,256.0,224.54,190.54
2016,2,15,13,45,10.5,140.5,1.7,-3.0,147.5,125.28,105.26
2016,2,15,14,0,0.0,39.0,1.7,-3.0,39.0,32.32,23.32
2016,2,15,14,15,0.0,48.0,1.55,-2.5,48.0,39.79,30.06
2016,2,15,14,30,0.0,57.0,1.4,-2.0,57.0,47.27,36.73
2016,2,15,14,45,0.0,53.5,1.25,-2.0,53.5,44.34,34.2
2016,2,15,15,0,0.0,50.0,1.1,-2.0,50.0,41.41,31.67
2016,2,15,15,15,49.0,120.0,1.05,-2.0,141.5,117.59,98.38
2016,2,15,15,30,98.0,190.0,1.0,-2.0,233.0,182.68,152.91
2016,2,15,15,45,82.0,174.5,0.95,-2.0,208.0,157.58,130.95
2016,2,15,16,0,66.0,159.0,0.9,-2.0,183.0,134.51,111.49
2016,2,15,16,15,58.5,137.0,1.05,-2.0,156.0,109.94,90.82
2016,2,15,16,30,51.0,115.0,1.2,-2.0,129.0,86.9,72.21
2016,2,15,16,45,38.5,93.0,1.35,-2.0,102.5,70.03,60.37
2016,2,15,17,0,26.0,71.0,1.5,-2.0,76.0,54.39,45.32
2016,2,15,17,15,13.0,49.5,1.6,-2.0,52.0,39.14,30.44
2016,2,15,17,30,0.0,28.0,1.7,-2.0,28.0,22.72,13.66
2016,2,15,17,45,0.0,14.0,1.8,-2.0,14.0,11.95,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,32.5,11.5,4.5,6.0,14.0,30.42,0.0
2016,2,16,7,30,65.0,23.0,4.6,5.0,28.0,91.69,49.92
2016,2,16,7,45,137.0,41.0,4.7,4.5,61.0,177.23,147.38
2016,2,16,8,0,209.0,59.0,4.8,4.0,94.0,259.37,224.59
2016,2,16,8,15,240.5,78.0,4.75,4.0,130.5,315.2,275.95
2016,2,16,8,30,272.0,97.0,4.7,4.0,167.0,372.11,326.61
2016,2,16,8,45,302.5,112.0,4.7,4.0,204.0,423.03,370.82
2016,2,16,9,0,333.0,127.0,4.7,4.0,241.0,474.84,414.52
2016,2,16,9,15,586.0,99.0,4.7,4.5,333.5,708.68,606.63
2016,2,16,9,30,839.0,71.0,4.7,5.0,426.0,917.09,765.63
2016,2,16,9,45,864.0,73.0,4.7,5.5,469.5,956.13,790.39
2016,2,16,10,0,889.0,75.0,4.7,6.0,513.0,981.18,805.47
2016,2,16,10,15,904.5,77.5,4.55,6.5,550.0,1005.02,818.2
2016,2,16,10,30,920.0,80.0,4.4,7.0,587.0,1025.2,828.03
2016,2,16,10,45,932.0,81.0,4.3,7.5,617.0,1036.1,831.61
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,1042.99,832.46
2016,2,16,11,15,950.5,83.0,4.05,8.0,669.0,1040.34,828.08
2016,2,16,11,30,957.0,84.0,3.9,8.0,691.0,1033.56,821.25
2016,2,16,11,45,960.5,84.5,3.75,8.5,704.5,1019.17,807.75
2016,2,16,12,0,964.0,85.0,3.6,9.0,718.0,1000.74,791.68
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.5,976.06,773.58
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,947.59,752.92
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,912.78,726.45
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,874.61,697.67
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,830.41,665.74
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,783.46,631.62
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,731.62,592.11
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,677.8,549.15
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,619.82,501.53
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,560.68,451.73
2016,2,16,14,45,715.5,125.5,2.75,10.0,515.5,455.99,365.6
2016,2,16,15,0,514.0,170.0,2.6,10.0,432.0,363.51,289.7
2016,2,16,15,15,277.0,174.0,2.3,9.5,314.0,245.75,195.58
2016,2,16,15,30,40.0,178.0,2.0,9.0,196.0,157.05,127.41
2016,2,16,15,45,404.0,124.5,1.75,8.5,274.0,191.98,142.39
2016,2,16,16,0,768.0,71.0,1.5,8.0,352.0,179.08,113.51
2016,2,16,16,15,726.0,66.0,1.4,7.0,302.5,118.46,68.44
2016,2,16,16,30,684.0,61.0,1.3,6.0,253.0,58.99,38.38
2016,2,16,16,45,615.0,55.5,1.25,5.0,203.0,44.23,35.25
2016,2,16,17,0,546.0,50.0,1.2,4.0,153.0,40.42,31.59
2016,2,16,17,15,442.0,40.0,1.2,3.5,107.0,32.67,24.02
2016,2,16,17,30,338.0,30.0,1.2,3.0,61.0,24.85,15.45
2016,2,16,17,45,169.0,15.0,1.25,2.5,30.5,12.25,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.5,13.0,1.45,0.5,21.0,86.32,0.0
2016,2,17,7,30,237.0,26.0,1.7,1.0,42.0,230.39,149.04
2016,2,17,7,45,369.0,37.0,2.0,2.0,87.0,358.34,301.93
2016,2,17,8,0,501.0,48.0,2.3,3.0,132.0,488.84,417.23
2016,2,17,8,15,572.0,55.5,2.4,3.5,182.0,575.14,490.77
2016,2,17,8,30,643.0,63.0,2.5,4.0,232.0,664.53,563.25
2016,2,17,8,45,700.0,66.5,2.7,4.5,283.0,738.53,621.01
2016,2,17,9,0,757.0,70.0,2.9,5.0,334.0,806.95,672.44
2016,2,17,9,15,788.0,73.5,2.95,5.5,381.0,857.97,708.19
2016,2,17,9,30,819.0,77.0,3.0,6.0,428.0,906.96,741.54
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.5,951.52,770.93
2016,2,17,10,0,889.0,75.0,3.1,7.0,517.0,982.24,789.86
2016,2,17,10,15,904.0,77.0,3.1,7.0,553.5,1004.95,804.04
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,1024.01,815.71
2016,2,17,10,45,930.5,80.5,3.15,7.5,620.0,1035.08,820.84
2016,2,17,11,0,942.0,82.0,3.2,8.0,650.0,1042.12,823.34
2016,2,17,11,15,949.0,83.0,3.15,8.0,672.0,1039.97,820.18
2016,2,17,11,30,956.0,84.0,3.1,8.0,694.0,1033.66,814.4
2016,2,17,11,45,960.0,84.5,3.1,8.5,708.0,1019.73,802.51
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,1001.73,788.05
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,977.91,771.1
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,950.23,751.55
2016,2,17,12,45,962.0,88.0,3.1,9.5,729.0,913.74,724.43
2016,2,17,13,0,956.0,90.0,3.1,10.0,725.0,874.12,695.13
2016,2,17,13,15,952.0,89.5,3.05,10.0,713.0,830.44,663.74
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,783.99,630.16
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,731.78,590.39
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,677.84,547.53
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.0,620.28,501.75
2016,2,17,14,30,905.0,88.0,2.8,9.0,603.0,561.57,453.54
2016,2,17,14,45,886.0,87.5,2.75,9.0,567.5,499.74,400.46
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,436.69,344.88
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.0,371.54,286.5
2016,2,17,15,30,826.0,81.0,2.3,8.0,450.0,307.67,228.09
2016,2,17,15,45,793.0,78.5,2.1,8.0,403.5,243.14,169.41
2016,2,17,16,0,760.0,76.0,1.9,8.0,357.0,182.08,116.41
2016,2,17,16,15,719.0,71.0,1.75,7.0,307.5,118.07,68.43
2016,2,17,16,30,678.0,66.0,1.6,6.0,258.0,62.53,41.67
2016,2,17,16,45,610.5,59.5,1.45,5.0,207.5,47.32,38.09
2016,2,17,17,0,543.0,53.0,1.3,4.0,157.0,42.82,33.82
2016,2,17,17,15,439.5,42.5,1.4,3.5,110.5,34.72,25.92
2016,2,17,17,30,336.0,32.0,1.5,3.0,64.0,26.54,17.14
2016,2,17,17,45,168.0,16.0,1.6,2.5,32.0,13.08,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,141.0,13.5,1.65,-0.5,24.0,101.16,0.0
2016,2,18,7,30,282.0,27.0,1.9,0.0,48.0,264.65,184.66
2016,2,18,7,45,394.5,39.5,2.15,0.5,93.5,379.78,322.6
2016,2,18,8,0,507.0,52.0,2.4,1.0,139.0,498.38,428.72
2016,2,18,8,15,576.0,60.5,2.5,1.5,189.5,585.1,502.95
2016,2,18,8,30,645.0,69.0,2.6,2.0,240.0,674.58,575.78
2016,2,18,8,45,688.5,75.0,2.75,2.5,290.0,740.59,627.22
2016,2,18,9,0,732.0,81.0,2.9,3.0,340.0,806.34,676.62
2016,2,18,9,15,763.0,86.0,2.7,3.5,387.0,858.36,711.48
2016,2,18,9,30,794.0,91.0,2.5,4.0,434.0,901.21,738.12
2016,2,18,9,45,813.5,95.0,2.4,4.5,475.5,937.06,759.7
2016,2,18,10,0,833.0,99.0,2.3,5.0,517.0,969.76,778.52
2016,2,18,10,15,848.5,102.0,2.15,5.0,553.0,993.92,791.71
2016,2,18,10,30,864.0,105.0,2.0,5.0,589.0,1014.4,802.16
2016,2,18,10,45,872.5,108.0,1.95,5.5,617.5,1024.06,804.99
2016,2,18,11,0,881.0,111.0,1.9,6.0,646.0,1029.72,805.32
2016,2,18,11,15,888.0,112.5,1.85,6.0,667.5,1028.1,802.3
2016,2,18,11,30,895.0,114.0,1.8,6.0,689.0,1022.39,796.76
2016,2,18,11,45,895.5,116.5,1.75,6.5,701.5,1007.55,783.82
2016,2,18,12,0,896.0,119.0,1.7,7.0,714.0,988.84,768.56
2016,2,18,12,15,897.0,119.0,1.7,7.0,719.0,964.05,751.43
2016,2,18,12,30,898.0,119.0,1.7,7.0,724.0,935.62,731.93
2016,2,18,12,45,916.0,109.5,1.7,7.5,724.0,899.07,705.51
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,867.83,682.92
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,824.4,652.2
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,778.3,619.51
2016,2,18,13,45,912.0,100.0,1.6,8.0,678.5,725.51,580.16
2016,2,18,14,0,899.0,101.0,1.6,8.0,657.0,675.04,541.0
2016,2,18,14,15,888.5,99.5,1.55,8.0,629.5,617.65,495.26
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,559.2,447.38
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.0,496.28,394.8
2016,2,18,15,0,839.0,96.0,1.5,8.0,530.0,433.89,340.93
2016,2,18,15,15,818.0,93.0,1.4,7.5,489.5,370.02,284.56
2016,2,18,15,30,797.0,90.0,1.3,7.0,449.0,307.56,228.17
2016,2,18,15,45,764.0,86.5,1.2,7.0,403.0,240.69,168.26
2016,2,18,16,0,731.0,83.0,1.1,7.0,357.0,179.87,115.85
2016,2,18,16,15,689.5,77.5,1.05,6.0,308.0,120.49,71.85
2016,2,18,16,30,648.0,72.0,1.0,5.0,259.0,66.32,45.61
2016,2,18,16,45,586.0,64.0,0.95,4.5,209.0,50.7,41.3
2016,2,18,17,0,524.0,56.0,0.9,4.0,159.0,45.13,35.98
2016,2,18,17,15,425.0,45.0,0.95,3.0,112.5,36.73,27.87
2016,2,18,17,30,326.0,34.0,1.0,2.0,66.0,28.2,18.91
2016,2,18,17,45,163.0,17.0,1.05,1.5,33.0,13.89,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.5,14.5,1.9,-1.5,24.0,91.64,0.0
2016,2,19,7,30,249.0,29.0,2.0,-1.0,48.0,246.26,181.21
2016,2,19,7,45,357.5,41.5,2.1,-0.5,92.0,355.16,304.03
2016,2,19,8,0,466.0,54.0,2.2,0.0,136.0,469.46,406.48
2016,2,19,8,15,534.0,62.5,2.25,0.5,185.0,554.02,478.91
2016,2,19,8,30,602.0,71.0,2.3,1.0,234.0,641.32,550.06
2016,2,19,8,45,649.5,76.5,2.35,1.5,283.0,708.96,602.44
2016,2,19,9,0,697.0,82.0,2.4,2.0,332.0,776.66,652.86
2016,2,19,9,15,728.5,86.5,2.4,2.5,377.5,827.67,688.49
2016,2,19,9,30,760.0,91.0,2.4,3.0,423.0,876.98,721.94
2016,2,19,9,45,785.5,93.5,2.45,3.5,464.5,909.15,742.49
2016,2,19,10,0,811.0,96.0,2.5,4.0,506.0,945.59,766.04
2016,2,19,10,15,826.5,98.5,2.6,4.5,541.5,968.95,780.39
2016,2,19,10,30,842.0,101.0,2.7,5.0,577.0,988.74,792.31
2016,2,19,10,45,856.0,101.5,2.8,5.5,606.5,1000.87,798.87
2016,2,19,11,0,870.0,102.0,2.9,6.0,636.0,1009.09,802.85
2016,2,19,11,15,877.5,103.5,2.95,6.5,657.0,1008.1,800.02
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,1003.1,794.64
2016,2,19,11,45,891.5,105.0,3.1,7.5,692.0,991.33,785.14
2016,2,19,12,0,898.0,105.0,3.2,8.0,706.0,965.13,765.56
2016,2,19,12,15,899.5,105.5,3.25,8.0,711.0,942.04,749.37
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,915.37,730.59
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.5,882.66,706.17
2016,2,19,13,0,903.0,103.0,3.4,9.0,711.0,846.67,679.39
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.5,805.13,649.63
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,760.93,617.66
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,716.46,583.19
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,664.35,541.78
2016,2,19,14,15,873.0,98.0,3.75,9.0,622.0,607.53,495.38
2016,2,19,14,30,863.0,96.0,3.8,9.0,595.0,549.66,446.76
2016,2,19,14,45,850.5,93.5,3.85,9.0,561.5,489.37,394.68
2016,2,19,15,0,838.0,91.0,3.9,9.0,528.0,428.88,340.8
2016,2,19,15,15,819.0,88.0,3.75,9.0,488.5,365.77,283.28
2016,2,19,15,30,800.0,85.0,3.6,9.0,449.0,303.83,225.88
2016,2,19,15,45,776.5,80.5,3.5,9.0,404.5,241.04,168.3
2016,2,19,16,0,753.0,76.0,3.4,9.0,360.0,180.59,115.36
2016,2,19,16,15,714.0,71.0,3.2,8.0,311.5,117.08,67.69
2016,2,19,16,30,675.0,66.0,3.0,7.0,263.0,61.83,41.23
2016,2,19,16,45,621.0,58.5,2.85,6.5,214.0,46.41,37.04
2016,2,19,17,0,567.0,51.0,2.7,6.0,165.0,41.09,32.0
2016,2,19,17,15,470.5,41.5,2.75,5.5,118.0,33.8,24.95
2016,2,19,17,30,374.0,32.0,2.8,5.0,71.0,26.45,17.29
2016,2,19,17,45,187.0,16.0,2.9,5.0,35.5,12.98,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.5,41.92,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,39.0,128.04,93.92
2016,2,20,7,45,156.5,51.5,3.0,4.5,75.5,207.61,175.06
2016,2,20,8,0,223.0,72.0,3.1,5.0,112.0,289.74,249.72
2016,2,20,8,15,267.5,90.0,3.15,5.5,153.0,354.05,306.74
2016,2,20,8,30,312.0,108.0,3.2,6.0,194.0,420.93,363.86
2016,2,20,8,45,376.0,113.0,3.25,7.0,235.5,508.06,435.07
2016,2,20,9,0,440.0,118.0,3.3,8.0,277.0,580.9,492.47
2016,2,20,9,15,343.0,152.0,3.3,8.5,285.5,521.02,440.01
2016,2,20,9,30,246.0,186.0,3.3,9.0,294.0,476.12,399.29
2016,2,20,9,45,247.5,205.0,3.35,9.5,322.5,501.48,417.8
2016,2,20,10,0,249.0,224.0,3.4,10.0,351.0,525.49,434.61
2016,2,20,10,15,184.0,243.5,3.35,10.0,341.0,461.02,380.58
2016,2,20,10,30,119.0,263.0,3.3,10.0,331.0,416.13,341.85
2016,2,20,10,45,119.0,276.5,3.3,10.5,347.5,427.45,349.57
2016,2,20,11,0,119.0,290.0,3.3,11.0,364.0,438.1,356.51
2016,2,20,11,15,137.0,302.0,3.25,11.0,389.5,463.9,376.54
2016,2,20,11,30,155.0,314.0,3.2,11.0,415.0,488.5,395.41
2016,2,20,11,45,199.0,317.5,3.15,11.5,450.0,526.65,424.76
2016,2,20,12,0,243.0,321.0,3.1,12.0,485.0,562.3,451.65
2016,2,20,12,15,208.0,327.0,3.05,12.0,468.0,526.14,422.29
2016,2,20,12,30,173.0,333.0,3.0,12.0,451.0,490.9,393.98
2016,2,20,12,45,194.0,330.0,3.0,12.0,462.0,494.66,397.43
2016,2,20,13,0,215.0,327.0,3.0,12.0,473.0,496.36,399.03
2016,2,20,13,15,287.0,307.5,3.0,12.0,498.5,531.8,427.54
2016,2,20,13,30,359.0,288.0,3.0,12.0,524.0,546.27,439.5
2016,2,20,13,45,260.0,293.5,3.05,12.5,462.0,462.25,371.95
2016,2,20,14,0,161.0,299.0,3.1,13.0,400.0,377.12,303.47
2016,2,20,14,15,163.0,285.5,3.1,13.0,384.0,352.66,284.23
2016,2,20,14,30,165.0,272.0,3.1,13.0,368.0,327.97,264.27
2016,2,20,14,45,239.0,247.0,3.1,13.0,377.5,326.46,262.32
2016,2,20,15,0,313.0,222.0,3.1,13.0,387.0,321.0,255.69
2016,2,20,15,15,265.5,210.0,3.1,13.0,342.5,270.53,213.71
2016,2,20,15,30,218.0,198.0,3.1,13.0,298.0,223.69,175.02
2016,2,20,15,45,185.5,188.0,3.1,13.0,267.0,190.32,147.43
2016,2,20,16,0,153.0,178.0,3.1,13.0,236.0,160.58,123.71
2016,2,20,16,15,137.0,156.0,3.05,12.5,203.0,128.26,98.6
2016,2,20,16,30,121.0,134.0,3.0,12.0,170.0,98.48,77.75
2016,2,20,16,45,108.0,110.0,3.0,12.0,137.5,79.97,66.2
2016,2,20,17,0,95.0,86.0,3.0,12.0,105.0,63.76,51.41
2016,2,20,17,15,63.5,62.5,2.9,11.5,73.5,47.3,36.26
2016,2,20,17,30,32.0,39.0,2.8,11.0,42.0,30.77,20.64
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.0,15.95,0.0
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,15.5,15.0,2.15,6.0,16.5,22.7,0.0
2016,2,21,7,30,31.0,30.0,2.2,6.0,33.0,70.66,50.29
2016,2,21,7,45,57.5,51.5,2.25,6.5,61.0,119.56,97.93
2016,2,21,8,0,84.0,73.0,2.3,7.0,89.0,167.83,141.73
2016,2,21,8,15,105.0,95.0,2.3,7.5,120.5,213.23,181.91
2016,2,21,8,30,126.0,117.0,2.3,8.0,152.0,259.17,221.41
2016,2,21,8,45,145.5,135.0,2.3,8.5,183.0,298.26,254.08
2016,2,21,9,0,165.0,153.0,2.3,9.0,214.0,338.15,286.52
2016,2,21,9,15,366.5,140.0,2.3,9.5,297.0,548.72,459.3
2016,2,21,9,30,568.0,127.0,2.3,10.0,380.0,738.84,603.7
2016,2,21,9,45,389.0,179.0,2.3,10.5,359.5,626.93,512.12
2016,2,21,10,0,210.0,231.0,2.3,11.0,339.0,474.23,388.29
2016,2,21,10,15,222.5,246.5,2.4,11.5,368.0,502.54,410.04
2016,2,21,10,30,235.0,262.0,2.5,12.0,397.0,529.94,429.73
2016,2,21,10,45,183.0,278.5,2.6,12.5,386.5,493.09,398.1
2016,2,21,11,0,131.0,295.0,2.7,13.0,376.0,455.42,366.16
2016,2,21,11,15,208.5,299.5,2.85,13.5,434.0,530.68,425.64
2016,2,21,11,30,286.0,304.0,3.0,14.0,492.0,624.15,496.44
2016,2,21,11,45,290.5,309.5,3.2,14.5,504.0,624.3,495.17
2016,2,21,12,0,295.0,315.0,3.4,15.0,516.0,622.84,493.33
2016,2,21,12,15,197.5,321.5,3.6,15.5,456.5,510.2,405.41
2016,2,21,12,30,100.0,328.0,3.8,16.0,397.0,404.21,321.14
2016,2,21,12,45,84.0,320.0,4.0,16.5,377.5,375.26,298.13
2016,2,21,13,0,68.0,312.0,4.2,17.0,358.0,347.58,275.8
2016,2,21,13,15,34.0,209.0,4.35,17.0,232.0,214.82,170.51
2016,2,21,13,30,0.0,106.0,4.5,17.0,106.0,88.52,67.54
2016,2,21,13,45,0.0,71.5,4.7,17.5,71.5,59.44,43.65
2016,2,21,14,0,0.0,37.0,4.9,18.0,37.0,30.68,19.85
2016,2,21,14,15,19.0,139.5,4.85,18.0,151.0,131.51,103.13
2016,2,21,14,30,38.0,242.0,4.8,18.0,265.0,228.93,181.88
2016,2,21,14,45,179.5,232.5,4.8,18.0,329.5,286.37,227.43
2016,2,21,15,0,321.0,223.0,4.8,18.0,394.0,324.76,255.17
2016,2,21,15,15,161.5,188.0,4.7,17.5,274.0,214.06,167.64
2016,2,21,15,30,2.0,153.0,4.6,17.0,154.0,125.67,99.34
2016,2,21,15,45,1.0,137.5,4.5,16.5,138.0,111.96,88.52
2016,2,21,16,0,0.0,122.0,4.4,16.0,122.0,98.55,77.74
2016,2,21,16,15,0.0,105.0,4.3,15.5,105.0,84.41,66.16
2016,2,21,16,30,0.0,88.0,4.2,15.0,88.0,70.51,54.58
2016,2,21,16,45,0.0,71.5,4.1,15.0,71.5,57.63,45.73
2016,2,21,17,0,0.0,55.0,4.0,15.0,55.0,44.75,34.08
2016,2,21,17,15,0.0,39.0,4.0,15.0,39.0,32.11,22.52
2016,2,21,17,30,0.0,23.0,4.0,15.0,23.0,18.98,10.43
2016,2,21,17,45,0.0,11.5,4.0,15.0,11.5,9.46,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,2.25,7.5,10.0,8.23,0.0
2016,2,22,7,30,0.0,20.0,2.4,8.0,20.0,16.5,7.44
2016,2,22,7,45,0.0,36.5,2.6,8.5,36.5,31.55,21.3
2016,2,22,8,0,0.0,53.0,2.8,9.0,53.0,47.77,35.74
2016,2,22,8,15,0.0,71.5,2.85,9.0,71.5,65.97,51.84
2016,2,22,8,30,0.0,90.0,2.9,9.0,90.0,83.79,67.4
2016,2,22,8,45,0.5,108.0,2.95,9.5,108.5,101.21,82.25
