Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,1.0,126.0,3.0,10.0,127.0,118.53,96.74
2016,2,22,9,15,0.5,134.0,3.1,10.5,134.5,123.47,100.46
2016,2,22,9,30,0.0,142.0,3.2,11.0,142.0,128.86,104.51
2016,2,22,9,45,3.0,158.0,3.3,11.5,159.5,146.51,118.96
2016,2,22,10,0,6.0,174.0,3.4,12.0,177.0,164.21,133.27
2016,2,22,10,15,3.0,132.0,3.35,12.0,133.5,117.14,93.62
2016,2,22,10,30,0.0,90.0,3.3,12.0,90.0,74.85,57.87
2016,2,22,10,45,3.5,143.5,3.3,12.0,146.0,127.35,101.86
2016,2,22,11,0,7.0,197.0,3.3,12.0,202.0,181.98,146.83
2016,2,22,11,15,8.5,207.5,3.25,12.0,213.5,192.57,155.22
2016,2,22,11,30,10.0,218.0,3.2,12.0,225.0,203.05,163.6
2016,2,22,11,45,10.5,220.5,3.2,12.5,228.0,204.67,164.44
2016,2,22,12,0,11.0,223.0,3.2,13.0,231.0,206.29,165.35
2016,2,22,12,15,5.5,150.0,3.15,13.0,154.0,132.67,105.09
2016,2,22,12,30,0.0,77.0,3.1,13.0,77.0,64.09,48.16
2016,2,22,12,45,0.0,94.5,3.05,13.5,94.5,78.75,60.32
2016,2,22,13,0,0.0,112.0,3.0,14.0,112.0,93.79,72.65
2016,2,22,13,15,0.0,136.5,2.95,13.5,136.5,114.93,90.27
2016,2,22,13,30,0.0,161.0,2.9,13.0,161.0,136.08,107.9
2016,2,22,13,45,0.0,136.0,2.85,13.0,136.0,114.14,89.9
2016,2,22,14,0,0.0,111.0,2.8,13.0,111.0,92.65,72.21
2016,2,22,14,15,0.0,123.5,2.75,13.0,123.5,103.14,81.08
2016,2,22,14,30,0.0,136.0,2.7,13.0,136.0,113.49,89.82
2016,2,22,14,45,0.0,124.0,2.65,13.0,124.0,103.18,81.4
2016,2,22,15,0,0.0,112.0,2.6,13.0,112.0,93.0,73.09
2016,2,22,15,15,0.0,92.0,2.6,12.5,92.0,76.38,59.42
2016,2,22,15,30,0.0,72.0,2.6,12.0,72.0,59.73,45.57
2016,2,22,15,45,0.0,64.0,2.6,12.0,64.0,53.04,40.0
2016,2,22,16,0,0.0,56.0,2.6,12.0,56.0,46.36,34.39
2016,2,22,16,15,0.0,48.0,2.6,11.5,48.0,39.69,28.79
2016,2,22,16,30,0.0,40.0,2.6,11.0,40.0,33.04,23.12
2016,2,22,16,45,0.0,32.0,2.65,10.5,32.0,26.4,18.37
2016,2,22,17,0,0.0,24.0,2.7,10.0,24.0,19.77,12.29
2016,2,22,17,15,0.0,16.5,2.75,9.5,16.5,13.57,6.54
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,7.39,0.78
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,3.69,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.5,2.95,5.0,0.5,0.41,0.0
2016,2,23,7,30,0.0,1.0,3.0,5.0,1.0,0.82,0.0
2016,2,23,7,45,0.0,2.0,3.15,5.0,2.0,1.64,0.0
2016,2,23,8,0,0.0,3.0,3.3,5.0,3.0,2.46,0.0
2016,2,23,8,15,0.0,4.5,3.3,5.0,4.5,3.69,0.0
2016,2,23,8,30,0.0,6.0,3.3,5.0,6.0,4.93,0.0
2016,2,23,8,45,0.0,7.0,3.35,5.0,7.0,5.76,0.0
2016,2,23,9,0,0.0,8.0,3.4,5.0,8.0,6.58,0.2
2016,2,23,9,15,0.0,53.5,3.35,5.0,53.5,44.28,33.51
2016,2,23,9,30,0.0,99.0,3.3,5.0,99.0,84.35,68.41
2016,2,23,9,45,0.0,71.5,3.25,5.5,71.5,59.32,46.31
2016,2,23,10,0,0.0,44.0,3.2,6.0,44.0,36.43,26.21
2016,2,23,10,15,0.0,93.0,3.05,6.0,93.0,77.55,61.75
2016,2,23,10,30,0.0,142.0,2.9,6.0,142.0,122.95,100.38
2016,2,23,10,45,3.5,171.0,2.8,6.5,173.0,153.77,126.12
2016,2,23,11,0,7.0,200.0,2.7,7.0,204.0,184.75,151.62
2016,2,23,11,15,3.5,171.5,2.55,7.0,173.5,152.58,124.33
2016,2,23,11,30,0.0,143.0,2.4,7.0,143.0,122.09,98.5
2016,2,23,11,45,0.0,139.0,2.3,7.0,139.0,118.2,95.18
2016,2,23,12,0,0.0,135.0,2.2,7.0,135.0,114.4,91.93
2016,2,23,12,15,0.0,141.0,2.1,7.0,141.0,119.58,96.23
2016,2,23,12,30,0.0,147.0,2.0,7.0,147.0,124.72,100.5
2016,2,23,12,45,0.0,134.0,1.9,7.5,134.0,113.04,90.52
2016,2,23,13,0,0.0,121.0,1.8,8.0,121.0,101.57,80.77
2016,2,23,13,15,0.0,121.0,1.8,8.0,121.0,101.47,80.75
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,101.37,80.73
2016,2,23,13,45,0.0,127.0,1.8,8.0,127.0,106.4,85.04
2016,2,23,14,0,0.0,133.0,1.8,8.0,133.0,111.37,89.33
2016,2,23,14,15,0.0,131.0,1.8,8.0,131.0,109.48,87.87
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,107.58,86.43
2016,2,23,14,45,0.0,110.0,1.8,8.0,110.0,91.5,72.99
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,75.63,59.65
2016,2,23,15,15,0.0,54.5,1.8,8.0,54.5,45.15,33.59
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,14.86,7.34
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,13.19,5.93
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,11.53,4.5
2016,2,23,16,15,237.5,58.5,1.8,7.5,132.0,64.74,41.69
2016,2,23,16,30,475.0,103.0,1.8,7.0,250.0,81.94,61.61
2016,2,23,16,45,411.0,92.0,1.85,7.0,202.5,67.84,56.53
2016,2,23,17,0,347.0,81.0,1.9,7.0,155.0,60.36,49.48
2016,2,23,17,15,264.5,64.0,1.9,7.0,111.5,48.23,37.96
2016,2,23,17,30,182.0,47.0,1.9,7.0,68.0,36.05,26.05
2016,2,23,17,45,91.0,23.5,1.9,7.0,34.0,18.54,5.95
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,52.5,17.5,5.75,12.5,23.0,67.77,0.0
2016,2,24,7,30,105.0,35.0,5.9,13.0,46.0,141.77,109.89
2016,2,24,7,45,133.0,56.0,6.1,13.5,77.5,193.78,159.83
2016,2,24,8,0,161.0,77.0,6.3,14.0,109.0,246.24,206.79
2016,2,24,8,15,185.5,97.0,6.55,14.5,144.0,295.31,249.57
2016,2,24,8,30,210.0,117.0,6.8,15.0,179.0,345.31,291.85
2016,2,24,8,45,228.0,135.5,7.1,16.0,213.5,388.05,326.3
2016,2,24,9,0,246.0,154.0,7.4,17.0,248.0,430.91,359.88
2016,2,24,9,15,158.0,175.0,7.45,17.0,238.0,357.16,296.41
2016,2,24,9,30,70.0,196.0,7.5,17.0,228.0,277.88,227.84
2016,2,24,9,45,35.0,165.5,7.55,17.5,181.5,201.05,162.86
2016,2,24,10,0,0.0,135.0,7.6,18.0,135.0,117.72,92.2
2016,2,24,10,15,30.5,197.0,7.5,18.0,215.0,227.94,183.45
2016,2,24,10,30,61.0,259.0,7.4,18.0,295.0,328.97,265.21
2016,2,24,10,45,40.5,248.0,7.3,18.5,272.5,290.84,232.81
2016,2,24,11,0,20.0,237.0,7.2,19.0,250.0,234.88,186.45
2016,2,24,11,15,113.5,281.0,7.0,19.0,357.0,414.01,331.47
2016,2,24,11,30,207.0,325.0,6.8,19.0,464.0,549.56,438.1
2016,2,24,11,45,202.0,332.5,6.65,19.0,470.0,544.51,432.88
2016,2,24,12,0,197.0,340.0,6.5,19.0,476.0,538.65,427.49
2016,2,24,12,15,234.0,337.5,6.4,19.0,500.5,559.31,443.89
2016,2,24,12,30,271.0,335.0,6.3,19.0,525.0,594.19,470.59
2016,2,24,12,45,152.0,310.5,6.25,19.5,417.5,437.18,346.49
2016,2,24,13,0,33.0,286.0,6.2,20.0,310.0,291.76,229.4
2016,2,24,13,15,17.5,228.0,6.35,20.0,241.0,209.51,164.32
2016,2,24,13,30,2.0,170.0,6.5,20.0,172.0,145.3,112.68
2016,2,24,13,45,1.0,93.5,6.65,20.0,94.5,78.54,58.75
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,14.08,5.95
2016,2,24,14,15,77.5,150.5,6.9,19.5,197.0,180.89,143.36
2016,2,24,14,30,155.0,284.0,7.0,19.0,377.0,331.78,264.1
2016,2,24,14,45,479.0,194.0,7.1,19.0,458.5,401.94,318.09
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,425.97,330.13
2016,2,24,15,15,581.0,145.5,7.15,18.5,449.0,331.26,253.17
2016,2,24,15,30,359.0,187.0,7.1,18.0,358.0,255.32,194.09
2016,2,24,15,45,556.0,133.5,7.05,17.5,368.5,229.73,163.26
2016,2,24,16,0,753.0,80.0,7.0,17.0,379.0,182.22,113.65
2016,2,24,16,15,714.5,75.0,6.75,16.0,329.5,118.23,66.96
2016,2,24,16,30,676.0,70.0,6.5,15.0,280.0,62.73,41.81
2016,2,24,16,45,613.0,64.0,6.25,14.5,229.0,50.25,39.28
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,46.28,35.64
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,39.23,29.04
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,32.12,22.06
2016,2,24,17,45,215.0,24.5,5.85,13.0,46.5,20.23,7.73
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,8.54,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,10.0,5.2,2.5,10.0,8.23,0.0
2016,2,25,7,30,0.0,20.0,5.3,3.0,20.0,16.49,8.16
2016,2,25,7,45,0.0,33.5,5.4,3.5,33.5,27.68,18.54
2016,2,25,8,0,0.0,47.0,5.5,4.0,47.0,39.42,29.2
2016,2,25,8,15,0.0,61.5,5.7,4.5,61.5,52.96,41.33
2016,2,25,8,30,0.0,76.0,5.9,5.0,76.0,66.36,53.14
2016,2,25,8,45,381.0,79.0,6.1,5.5,225.5,466.11,409.58
2016,2,25,9,0,762.0,82.0,6.3,6.0,375.0,840.49,715.21
2016,2,25,9,15,790.0,86.0,6.35,6.0,422.5,882.78,745.26
2016,2,25,9,30,818.0,90.0,6.4,6.0,470.0,929.9,780.09
2016,2,25,9,45,529.0,164.0,6.5,6.5,418.5,746.59,632.51
2016,2,25,10,0,240.0,238.0,6.6,7.0,367.0,510.72,432.62
2016,2,25,10,15,295.5,245.5,6.6,7.0,414.0,594.26,501.27
2016,2,25,10,30,351.0,253.0,6.6,7.0,461.0,655.55,550.53
2016,2,25,10,45,425.5,242.5,6.6,7.5,507.0,734.29,612.34
2016,2,25,11,0,500.0,232.0,6.6,8.0,553.0,791.34,656.45
2016,2,25,11,15,269.0,257.5,6.6,8.0,431.0,561.56,468.13
2016,2,25,11,30,38.0,283.0,6.6,8.0,309.0,316.11,260.83
2016,2,25,11,45,175.5,303.0,6.6,8.0,425.0,485.58,403.81
2016,2,25,12,0,313.0,323.0,6.6,8.0,541.0,647.04,535.07
2016,2,25,12,15,214.0,333.0,6.55,8.0,482.5,535.78,443.12
2016,2,25,12,30,115.0,343.0,6.5,8.0,424.0,431.17,355.97
2016,2,25,12,45,312.5,300.0,6.5,8.0,519.5,577.65,479.25
2016,2,25,13,0,510.0,257.0,6.5,8.0,615.0,691.92,573.19
2016,2,25,13,15,293.0,286.5,6.45,8.0,491.5,513.81,426.37
2016,2,25,13,30,76.0,316.0,6.4,8.0,368.0,343.08,283.01
2016,2,25,13,45,225.5,297.0,6.35,8.0,445.0,429.68,356.93
2016,2,25,14,0,375.0,278.0,6.3,8.0,522.0,499.23,414.34
2016,2,25,14,15,286.0,280.5,6.2,8.0,462.5,424.78,351.78
2016,2,25,14,30,197.0,283.0,6.1,8.0,403.0,352.35,291.21
2016,2,25,14,45,332.5,241.0,6.05,8.0,429.0,368.22,303.11
2016,2,25,15,0,468.0,199.0,6.0,8.0,455.0,367.09,298.35
2016,2,25,15,15,234.0,166.0,5.8,7.5,294.0,222.32,179.53
2016,2,25,15,30,0.0,133.0,5.6,7.0,133.0,109.21,89.08
2016,2,25,15,45,394.5,106.0,5.45,7.0,264.5,172.78,127.73
2016,2,25,16,0,789.0,79.0,5.3,7.0,396.0,186.33,119.68
2016,2,25,16,15,752.5,74.5,5.1,6.5,345.5,124.74,73.61
2016,2,25,16,30,716.0,70.0,4.9,6.0,295.0,62.99,43.49
2016,2,25,16,45,668.5,62.5,4.7,5.5,243.5,49.41,39.98
2016,2,25,17,0,621.0,55.0,4.5,5.0,192.0,44.19,35.09
2016,2,25,17,15,533.0,46.0,4.35,4.5,142.0,37.39,28.55
2016,2,25,17,30,445.0,37.0,4.2,4.0,92.0,30.54,21.65
2016,2,25,17,45,222.5,25.5,4.05,4.0,53.0,21.05,9.64
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.95,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,67.0,20.0,3.05,0.0,27.0,82.65,27.73
2016,2,26,7,30,134.0,40.0,3.3,0.0,54.0,169.41,141.07
2016,2,26,7,45,179.5,59.5,3.6,0.5,90.0,232.14,201.79
2016,2,26,8,0,225.0,79.0,3.9,1.0,126.0,297.68,262.2
2016,2,26,8,15,262.0,94.5,4.0,1.0,163.0,352.74,312.17
2016,2,26,8,30,299.0,110.0,4.1,1.0,200.0,410.06,362.57
2016,2,26,8,45,558.5,92.5,4.2,1.5,296.5,652.6,566.78
2016,2,26,9,0,818.0,75.0,4.3,2.0,393.0,877.34,742.24
2016,2,26,9,15,665.5,112.5,4.25,2.0,392.0,806.22,682.96
2016,2,26,9,30,513.0,150.0,4.2,2.0,391.0,708.01,603.74
2016,2,26,9,45,413.0,189.5,4.2,2.5,394.0,663.53,563.56
2016,2,26,10,0,313.0,229.0,4.2,3.0,397.0,593.07,502.23
2016,2,26,10,15,627.5,158.5,4.2,3.0,524.0,854.19,712.17
2016,2,26,10,30,942.0,88.0,4.2,3.0,651.0,1067.15,867.35
2016,2,26,10,45,953.5,88.0,4.2,3.5,681.0,1076.06,868.72
2016,2,26,11,0,965.0,88.0,4.2,4.0,711.0,1080.83,869.12
2016,2,26,11,15,533.5,206.0,4.2,4.0,552.0,787.1,649.3
2016,2,26,11,30,102.0,324.0,4.2,4.0,393.0,424.39,352.22
2016,2,26,11,45,194.0,327.0,4.2,4.5,462.0,529.59,439.73
2016,2,26,12,0,286.0,330.0,4.2,5.0,531.0,628.99,518.35
2016,2,26,12,15,636.5,210.0,4.2,5.0,660.5,833.38,683.53
2016,2,26,12,30,987.0,90.0,4.2,5.0,790.0,977.3,789.56
2016,2,26,12,45,980.0,92.5,4.25,5.5,785.5,939.11,759.5
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,897.75,728.52
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.5,853.04,695.84
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,805.45,660.75
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,751.94,619.26
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,696.49,574.25
2016,2,26,14,15,939.0,92.5,4.25,6.0,684.5,637.94,525.39
2016,2,26,14,30,930.0,91.0,4.2,6.0,656.0,578.03,474.07
2016,2,26,14,45,913.5,90.5,4.2,6.0,620.0,514.46,418.44
2016,2,26,15,0,897.0,90.0,4.2,6.0,584.0,450.47,360.8
2016,2,26,15,15,879.0,87.0,4.05,5.5,542.0,383.69,299.72
2016,2,26,15,30,861.0,84.0,3.9,5.0,500.0,317.88,238.35
2016,2,26,15,45,831.5,82.0,3.8,5.0,452.0,251.73,177.04
2016,2,26,16,0,802.0,80.0,3.7,5.0,404.0,188.6,121.46
2016,2,26,16,15,766.0,75.0,3.35,4.5,353.5,125.74,74.46
2016,2,26,16,30,730.0,70.0,3.0,4.0,303.0,62.66,43.76
2016,2,26,16,45,673.5,64.0,2.65,3.5,250.0,50.54,41.37
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,46.52,37.58
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,39.81,31.14
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,33.07,24.34
2016,2,26,17,45,286.5,26.5,1.85,0.5,56.0,22.0,11.29
2016,2,26,18,0,132.0,13.0,1.7,0.0,16.0,11.1,0.0
2016,2,26,18,15,66.0,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,166.0,20.0,1.75,-0.5,39.0,164.31,81.84
2016,2,27,7,30,332.0,40.0,1.9,0.0,78.0,320.21,269.64
2016,2,27,7,45,426.0,52.5,2.1,0.0,126.5,420.88,364.33
2016,2,27,8,0,520.0,65.0,2.3,0.0,175.0,528.48,458.53
2016,2,27,8,15,581.5,73.0,2.4,0.5,227.0,610.28,526.48
2016,2,27,8,30,643.0,81.0,2.5,1.0,279.0,693.99,592.91
2016,2,27,8,45,687.5,87.0,2.7,2.0,330.0,761.54,643.51
2016,2,27,9,0,732.0,93.0,2.9,3.0,381.0,828.78,692.18
2016,2,27,9,15,762.0,97.5,2.95,3.5,429.0,879.59,727.22
2016,2,27,9,30,792.0,102.0,3.0,4.0,477.0,928.39,760.09
2016,2,27,9,45,816.5,104.5,3.15,4.5,520.5,959.63,780.38
2016,2,27,10,0,841.0,107.0,3.3,5.0,564.0,995.55,804.06
2016,2,27,10,15,856.0,109.5,3.35,5.0,600.5,1018.54,818.87
2016,2,27,10,30,871.0,112.0,3.4,5.0,637.0,1037.75,831.17
2016,2,27,10,45,883.5,113.0,3.5,5.5,667.0,1048.74,836.71
2016,2,27,11,0,896.0,114.0,3.6,6.0,697.0,1055.64,839.55
2016,2,27,11,15,902.0,115.5,3.6,6.0,718.0,1052.47,836.15
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,1045.15,830.11
2016,2,27,11,45,914.0,116.5,3.65,6.5,752.5,1031.4,818.65
2016,2,27,12,0,920.0,116.0,3.7,7.0,766.0,1002.51,796.64
2016,2,27,12,15,921.0,116.0,3.65,7.0,770.0,977.21,778.12
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,948.27,757.03
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,917.13,733.44
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,882.01,707.02
2016,2,27,13,15,939.0,102.0,3.55,8.0,758.5,837.41,674.6
2016,2,27,13,30,935.0,101.0,3.5,8.0,746.0,790.09,640.02
2016,2,27,13,45,929.5,99.5,3.45,8.5,725.5,738.73,599.27
2016,2,27,14,0,924.0,98.0,3.4,9.0,705.0,685.22,555.48
2016,2,27,14,15,914.5,96.5,3.35,9.0,677.0,627.5,508.39
2016,2,27,14,30,905.0,95.0,3.3,9.0,649.0,568.54,458.95
2016,2,27,14,45,895.0,91.5,3.25,9.0,614.0,506.55,405.62
2016,2,27,15,0,885.0,88.0,3.2,9.0,579.0,443.4,349.68
2016,2,27,15,15,867.0,85.5,3.0,8.5,537.5,377.79,290.66
2016,2,27,15,30,849.0,83.0,2.8,8.0,496.0,313.15,231.34
2016,2,27,15,45,828.0,78.5,2.6,8.0,449.5,247.41,171.05
2016,2,27,16,0,807.0,74.0,2.4,8.0,403.0,183.67,115.4
2016,2,27,16,15,771.5,69.5,2.1,7.0,352.5,120.98,69.42
2016,2,27,16,30,736.0,65.0,1.8,6.0,302.0,62.73,43.8
2016,2,27,16,45,688.5,58.5,1.5,5.5,250.5,50.41,40.95
2016,2,27,17,0,641.0,52.0,1.2,5.0,199.0,45.46,36.35
2016,2,27,17,15,556.0,44.0,1.2,4.5,148.5,35.69,27.12
2016,2,27,17,30,471.0,36.0,1.2,4.0,98.0,29.6,21.02
2016,2,27,17,45,319.5,24.5,1.2,3.5,57.5,20.2,10.29
2016,2,27,18,0,168.0,13.0,1.2,3.0,17.0,11.1,0.0
2016,2,27,18,15,84.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,208.0,18.0,1.25,1.0,42.0,190.61,112.78
2016,2,28,7,30,416.0,36.0,1.4,2.0,84.0,376.19,314.58
2016,2,28,7,45,504.5,45.5,1.55,3.0,134.0,472.41,401.13
2016,2,28,8,0,593.0,55.0,1.7,4.0,184.0,575.08,486.79
2016,2,28,8,15,650.5,62.0,1.65,4.5,236.5,654.21,549.05
2016,2,28,8,30,708.0,69.0,1.6,5.0,289.0,735.25,609.35
2016,2,28,8,45,745.0,74.0,1.6,6.0,340.0,789.97,646.4
2016,2,28,9,0,782.0,79.0,1.6,7.0,391.0,850.92,686.54
2016,2,28,9,15,809.0,83.0,1.75,7.5,439.0,899.74,719.62
2016,2,28,9,30,836.0,87.0,1.9,8.0,487.0,946.22,750.55
2016,2,28,9,45,854.5,90.5,2.1,9.0,529.5,981.01,772.11
2016,2,28,10,0,873.0,94.0,2.3,10.0,572.0,1012.51,791.21
2016,2,28,10,15,886.5,96.0,2.4,10.5,608.5,1033.56,803.28
2016,2,28,10,30,900.0,98.0,2.5,11.0,645.0,1050.77,812.89
2016,2,28,10,45,906.0,101.5,2.7,12.0,673.5,1058.26,815.63
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,1049.49,807.43
2016,2,28,11,15,918.5,106.5,2.95,13.0,724.0,1046.89,805.21
2016,2,28,11,30,925.0,108.0,3.0,13.0,746.0,1040.19,800.3
2016,2,28,11,45,923.0,111.5,3.15,13.5,758.0,1023.4,788.12
2016,2,28,12,0,921.0,115.0,3.3,14.0,770.0,1002.76,773.41
2016,2,28,12,15,922.5,115.5,3.4,14.0,775.0,978.37,757.19
2016,2,28,12,30,924.0,116.0,3.5,14.0,780.0,950.29,738.39
2016,2,28,12,45,945.5,105.0,3.6,14.5,782.0,923.67,719.25
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,892.26,696.7
2016,2,28,13,15,964.0,93.5,3.7,15.0,771.5,848.05,665.67
2016,2,28,13,30,961.0,93.0,3.7,15.0,759.0,800.94,632.4
2016,2,28,13,45,945.5,96.0,3.75,15.0,736.5,746.09,591.75
2016,2,28,14,0,930.0,99.0,3.8,15.0,714.0,689.83,548.03
2016,2,28,14,15,920.5,97.5,3.75,14.5,685.5,631.7,502.43
2016,2,28,14,30,911.0,96.0,3.7,14.0,657.0,572.32,454.32
2016,2,28,14,45,890.0,96.5,3.7,14.0,620.0,508.93,400.8
2016,2,28,15,0,869.0,97.0,3.7,14.0,583.0,444.77,345.14
2016,2,28,15,15,850.5,94.0,3.5,13.5,541.0,379.29,287.31
2016,2,28,15,30,832.0,91.0,3.3,13.0,499.0,314.9,229.31
2016,2,28,15,45,804.5,87.5,3.15,13.0,451.5,249.54,170.75
2016,2,28,16,0,777.0,84.0,3.0,13.0,404.0,187.04,117.5
2016,2,28,16,15,740.5,79.0,2.8,12.5,353.5,121.24,69.53
2016,2,28,16,30,704.0,74.0,2.6,12.0,303.0,63.92,51.94
2016,2,28,16,45,655.5,66.5,2.45,11.5,251.5,52.17,41.55
2016,2,28,17,0,607.0,59.0,2.3,11.0,200.0,47.08,36.92
2016,2,28,17,15,522.0,49.5,2.3,10.5,149.0,40.01,30.3
2016,2,28,17,30,437.0,40.0,2.3,10.0,98.0,32.85,23.35
2016,2,28,17,45,297.0,26.5,2.35,9.5,58.0,21.85,11.64
2016,2,28,18,0,157.0,13.0,2.4,9.0,18.0,11.1,0.0
2016,2,28,18,15,78.5,6.5,2.55,8.5,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,36.22,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,177.58,122.56
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,296.59,247.78
2016,2,29,7,45,401.0,53.0,4.1,8.5,127.0,404.84,345.07
2016,2,29,8,0,508.0,64.0,4.2,9.0,176.0,520.13,443.2
2016,2,29,8,15,569.0,72.0,4.25,9.5,227.5,600.74,508.94
2016,2,29,8,30,630.0,80.0,4.3,10.0,279.0,683.56,573.68
2016,2,29,8,45,689.5,82.5,4.4,11.0,333.0,759.54,629.7
2016,2,29,9,0,749.0,85.0,4.5,12.0,387.0,836.01,684.08
2016,2,29,9,15,778.0,89.0,4.5,12.5,435.0,879.28,712.71
2016,2,29,9,30,807.0,93.0,4.5,13.0,483.0,927.11,744.25
2016,2,29,9,45,832.0,95.0,4.5,13.5,527.5,965.99,768.68
2016,2,29,10,0,857.0,97.0,4.5,14.0,572.0,1001.79,790.62
2016,2,29,10,15,870.5,99.5,4.5,14.5,608.0,1023.27,802.24
2016,2,29,10,30,884.0,102.0,4.5,15.0,644.0,1040.94,811.31
2016,2,29,10,45,894.5,103.5,4.5,15.5,673.0,1050.39,814.76
2016,2,29,11,0,905.0,105.0,4.5,16.0,702.0,1043.61,807.16
2016,2,29,11,15,642.5,203.5,4.5,16.0,634.0,900.98,705.65
2016,2,29,11,30,380.0,302.0,4.5,16.0,566.0,710.68,560.86
2016,2,29,11,45,654.5,204.5,4.5,16.0,669.0,885.45,695.49
2016,2,29,12,0,929.0,107.0,4.5,16.0,772.0,1002.23,776.67
2016,2,29,12,15,650.0,214.5,4.45,16.0,681.5,850.41,666.66
2016,2,29,12,30,371.0,322.0,4.4,16.0,591.0,666.11,525.05
2016,2,29,12,45,659.0,210.5,4.35,16.5,684.5,802.15,631.12
2016,2,29,13,0,947.0,99.0,4.3,17.0,778.0,881.43,687.37
2016,2,29,13,15,944.0,98.0,4.15,17.0,766.5,837.3,654.87
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,790.34,621.05
2016,2,29,13,45,938.0,95.0,3.9,17.0,735.5,739.77,583.02
2016,2,29,14,0,935.0,93.0,3.8,17.0,716.0,686.8,541.59
2016,2,29,14,15,927.0,91.5,3.65,16.5,688.0,629.26,496.4
2016,2,29,14,30,919.0,90.0,3.5,16.0,660.0,570.29,448.7
2016,2,29,14,45,911.5,86.5,3.35,16.0,625.5,508.57,396.53
2016,2,29,15,0,904.0,83.0,3.2,16.0,591.0,445.94,342.05
2016,2,29,15,15,887.5,80.5,2.9,15.5,550.0,380.47,284.35
2016,2,29,15,30,871.0,78.0,2.6,15.0,509.0,313.15,224.16
2016,2,29,15,45,853.0,73.5,2.35,15.0,463.0,246.61,164.56
2016,2,29,16,0,835.0,69.0,2.1,15.0,417.0,181.68,109.31
2016,2,29,16,15,802.5,65.0,1.85,14.0,366.0,117.82,64.05
2016,2,29,16,30,770.0,61.0,1.6,13.0,315.0,57.97,46.41
2016,2,29,16,45,725.5,55.5,1.4,12.5,263.0,47.98,37.64
2016,2,29,17,0,681.0,50.0,1.2,12.0,211.0,43.78,33.86
2016,2,29,17,15,601.5,43.0,1.2,11.0,159.0,38.01,28.54
2016,2,29,17,30,522.0,36.0,1.2,10.0,107.0,32.24,22.96
2016,2,29,17,45,376.0,25.0,1.25,9.5,64.5,20.59,11.28
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,11.95,0.0
2016,2,29,18,15,115.0,7.0,1.3,8.5,11.0,5.97,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.0,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,126.0,11.0,1.3,4.0,14.0,85.1,0.0
2016,3,1,7,15,278.0,24.0,1.45,4.5,53.0,251.44,185.08
2016,3,1,7,30,430.0,37.0,1.6,5.0,92.0,388.25,325.06
2016,3,1,7,45,506.5,47.0,1.8,6.0,140.5,477.07,403.22
2016,3,1,8,0,583.0,57.0,2.0,7.0,189.0,571.36,481.1
2016,3,1,8,15,637.0,63.5,1.9,8.0,240.5,646.72,538.51
2016,3,1,8,30,691.0,70.0,1.8,9.0,292.0,723.76,593.76
2016,3,1,8,45,717.5,77.5,1.7,10.0,340.5,778.53,629.51
2016,3,1,9,0,744.0,85.0,1.6,11.0,389.0,832.01,662.7
2016,3,1,9,15,770.5,89.0,1.65,11.5,435.5,872.93,688.66
2016,3,1,9,30,797.0,93.0,1.7,12.0,482.0,918.16,717.23
2016,3,1,9,45,805.5,99.5,1.75,13.0,521.5,946.03,731.98
2016,3,1,10,0,814.0,106.0,1.8,14.0,561.0,970.43,744.39
2016,3,1,10,15,828.5,109.0,2.05,14.5,596.5,993.13,759.61
2016,3,1,10,30,843.0,112.0,2.3,15.0,632.0,1012.17,772.26
2016,3,1,10,45,843.5,118.0,2.55,16.0,658.5,1016.71,773.64
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,1017.27,772.42
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,1015.26,772.39
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,1009.25,769.64
2016,3,1,11,45,854.5,132.0,3.55,17.5,738.5,992.95,758.4
2016,3,1,12,0,851.0,137.0,3.8,18.0,750.0,972.94,744.63
2016,3,1,12,15,852.0,137.0,3.9,18.0,754.5,948.23,728.03
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,920.01,709.0
2016,3,1,12,45,856.5,134.5,4.15,18.0,756.0,887.96,687.47
2016,3,1,13,0,860.0,132.0,4.3,18.0,753.0,852.52,663.4
2016,3,1,13,15,855.5,131.0,4.35,18.0,741.0,809.16,633.1
2016,3,1,13,30,851.0,130.0,4.4,18.0,729.0,763.34,599.96
2016,3,1,13,45,841.0,130.0,4.45,18.0,708.0,712.5,561.48
2016,3,1,14,0,831.0,130.0,4.5,18.0,687.0,660.14,520.94
2016,3,1,14,15,820.0,127.5,4.45,18.0,658.5,603.66,475.89
2016,3,1,14,30,809.0,125.0,4.4,18.0,630.0,546.41,429.08
2016,3,1,14,45,790.5,123.5,4.4,18.0,594.5,486.09,378.74
2016,3,1,15,0,772.0,122.0,4.4,18.0,559.0,424.56,326.14
2016,3,1,15,15,396.5,154.5,4.3,17.5,378.5,269.0,205.85
2016,3,1,15,30,21.0,187.0,4.2,17.0,198.0,157.24,124.2
2016,3,1,15,45,146.0,179.0,4.1,17.0,241.5,173.15,132.54
2016,3,1,16,0,271.0,171.0,4.0,17.0,285.0,170.53,124.61
2016,3,1,16,15,245.5,155.0,3.95,16.5,248.5,133.7,97.63
2016,3,1,16,30,220.0,139.0,3.9,16.0,212.0,100.34,83.09
2016,3,1,16,45,187.0,118.5,3.85,15.5,173.5,87.19,71.78
2016,3,1,17,0,154.0,98.0,3.8,15.0,135.0,72.93,59.2
2016,3,1,17,15,121.5,76.0,3.9,14.5,100.5,57.45,45.24
2016,3,1,17,30,89.0,54.0,4.0,14.0,66.0,41.62,30.71
2016,3,1,17,45,44.5,32.5,4.1,14.0,38.5,25.7,15.37
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,9.06,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,4.69,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,133.0,14.0,3.7,3.0,18.0,92.0,0.0
2016,3,2,7,15,286.5,28.0,3.95,3.0,59.0,263.94,203.55
2016,3,2,7,30,440.0,42.0,4.2,3.0,100.0,401.13,343.04
2016,3,2,7,45,528.5,51.5,4.5,3.5,152.0,499.47,432.44
2016,3,2,8,0,617.0,61.0,4.8,4.0,204.0,603.83,522.47
2016,3,2,8,15,671.0,68.0,4.85,4.0,257.5,681.44,587.19
2016,3,2,8,30,725.0,75.0,4.9,4.0,311.0,760.52,650.56
2016,3,2,8,45,765.5,78.5,5.0,4.5,363.5,817.0,693.01
2016,3,2,9,0,806.0,82.0,5.1,5.0,416.0,880.06,739.42
2016,3,2,9,15,598.0,135.0,5.05,5.0,398.5,771.3,651.72
2016,3,2,9,30,390.0,188.0,5.0,5.0,381.0,613.98,522.17
2016,3,2,9,45,645.5,140.5,4.95,5.5,490.5,845.23,705.45
2016,3,2,10,0,901.0,93.0,4.9,6.0,600.0,1042.14,848.65
2016,3,2,10,15,914.0,95.0,4.8,6.0,637.0,1050.81,850.67
2016,3,2,10,30,927.0,97.0,4.7,6.0,674.0,1067.34,859.91
2016,3,2,10,45,939.5,97.5,4.6,6.5,704.5,1077.54,862.97
2016,3,2,11,0,952.0,98.0,4.5,7.0,735.0,1083.58,863.2
2016,3,2,11,15,958.5,99.0,4.4,7.0,757.0,1079.94,858.35
2016,3,2,11,30,965.0,100.0,4.3,7.0,779.0,1072.03,850.74
2016,3,2,11,45,970.5,99.5,4.25,7.0,793.0,1057.18,839.02
2016,3,2,12,0,976.0,99.0,4.2,7.0,807.0,1038.12,824.54
2016,3,2,12,15,976.5,99.0,4.2,7.0,811.0,1010.87,804.94
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,979.78,782.69
2016,3,2,12,45,979.5,97.0,4.25,7.5,811.5,944.56,756.52
2016,3,2,13,0,982.0,95.0,4.3,8.0,808.0,905.67,727.66
2016,3,2,13,15,978.0,94.5,4.25,8.0,795.5,859.77,694.06
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,811.0,658.18
2016,3,2,13,45,969.5,92.0,4.2,8.0,762.0,757.75,617.5
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,702.17,572.94
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.0,642.68,524.56
2016,3,2,14,30,948.0,87.0,4.0,7.0,683.0,581.75,473.51
2016,3,2,14,45,933.5,86.0,3.95,7.0,646.5,517.34,417.36
2016,3,2,15,0,919.0,85.0,3.9,7.0,610.0,452.71,359.39
2016,3,2,15,15,902.0,82.5,3.8,6.5,567.5,386.01,298.72
2016,3,2,15,30,885.0,80.0,3.7,6.0,525.0,317.44,235.32
2016,3,2,15,45,858.0,78.0,3.65,6.0,476.5,250.12,173.22
2016,3,2,16,0,831.0,76.0,3.6,6.0,428.0,185.49,116.77
2016,3,2,16,15,796.5,72.0,3.3,5.5,376.0,121.59,70.1
2016,3,2,16,30,762.0,68.0,3.0,5.0,324.0,62.02,51.62
2016,3,2,16,45,713.0,62.0,2.75,4.5,270.5,53.18,43.67
2016,3,2,17,0,664.0,56.0,2.5,4.0,217.0,44.75,35.88
2016,3,2,17,15,583.0,48.5,2.3,3.0,165.0,39.19,30.63
2016,3,2,17,30,502.0,41.0,2.1,2.0,113.0,33.63,25.11
2016,3,2,17,45,347.5,29.0,1.95,1.5,69.0,23.87,15.0
2016,3,2,18,0,193.0,17.0,1.8,1.0,25.0,14.02,0.0
2016,3,2,18,15,96.5,8.5,1.8,0.5,12.5,7.26,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,16.22,0.0
2016,3,3,7,15,204.5,31.5,1.75,-0.5,59.0,213.26,169.59
2016,3,3,7,30,409.0,44.0,1.9,0.0,99.0,381.89,328.11
2016,3,3,7,45,492.0,54.0,2.1,0.0,149.5,475.57,412.68
2016,3,3,8,0,575.0,64.0,2.3,0.0,200.0,574.83,497.83
2016,3,3,8,15,629.0,71.0,2.4,0.5,252.0,650.98,559.38
2016,3,3,8,30,683.0,78.0,2.5,1.0,304.0,728.65,619.54
2016,3,3,8,45,705.5,87.0,2.6,1.5,352.5,781.52,658.25
2016,3,3,9,0,728.0,96.0,2.7,2.0,401.0,832.82,694.81
2016,3,3,9,15,547.5,145.5,2.65,2.5,389.5,728.58,610.98
2016,3,3,9,30,367.0,195.0,2.6,3.0,378.0,600.3,505.4
2016,3,3,9,45,572.0,162.0,2.55,3.5,474.0,788.42,652.58
2016,3,3,10,0,777.0,129.0,2.5,4.0,570.0,969.67,780.97
2016,3,3,10,15,452.5,212.5,2.4,4.0,473.0,733.45,599.97
2016,3,3,10,30,128.0,296.0,2.3,4.0,376.0,456.77,376.57
2016,3,3,10,45,461.0,226.0,2.2,4.5,534.0,752.01,613.82
2016,3,3,11,0,794.0,156.0,2.1,5.0,692.0,1011.95,798.15
2016,3,3,11,15,586.0,233.0,1.95,5.0,635.0,869.67,690.71
2016,3,3,11,30,378.0,310.0,1.8,5.0,578.0,716.47,573.22
2016,3,3,11,45,379.5,315.5,1.7,5.0,589.0,711.88,569.88
2016,3,3,12,0,381.0,321.0,1.6,5.0,600.0,705.34,563.66
2016,3,3,12,15,274.5,343.0,1.55,5.0,544.5,615.4,493.34
2016,3,3,12,30,168.0,365.0,1.5,5.0,489.0,512.78,413.1
2016,3,3,12,45,154.5,362.5,1.45,5.0,476.5,487.54,393.84
2016,3,3,13,0,141.0,360.0,1.4,5.0,464.0,462.73,374.23
2016,3,3,13,15,124.0,351.5,1.25,5.0,441.5,430.01,347.99
2016,3,3,13,30,107.0,343.0,1.1,5.0,419.0,387.55,314.23
2016,3,3,13,45,72.0,312.5,1.0,5.0,363.5,326.47,265.48
2016,3,3,14,0,37.0,282.0,0.9,5.0,308.0,269.92,219.94
2016,3,3,14,15,25.5,251.5,0.9,5.0,269.0,225.99,184.73
2016,3,3,14,30,14.0,221.0,0.9,5.0,230.0,191.61,156.85
2016,3,3,14,45,13.0,211.0,0.9,5.0,219.0,180.88,148.33
2016,3,3,15,0,12.0,201.0,0.9,5.0,208.0,170.3,139.8
2016,3,3,15,15,6.0,146.5,0.95,4.5,150.0,122.67,100.34
2016,3,3,15,30,0.0,92.0,1.0,4.0,92.0,76.33,61.23
2016,3,3,15,45,0.0,92.0,1.1,4.0,92.0,76.14,61.35
2016,3,3,16,0,0.0,92.0,1.2,4.0,92.0,75.81,61.25
2016,3,3,16,15,0.0,80.5,1.3,3.5,80.5,66.42,53.31
2016,3,3,16,30,0.0,69.0,1.4,3.0,69.0,57.13,47.55
