Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,45,0.0,57.0,1.5,2.5,57.0,47.2,38.48
2016,3,3,17,0,0.0,45.0,1.6,2.0,45.0,37.2,29.18
2016,3,3,17,15,0.0,34.0,1.7,1.5,34.0,28.07,20.53
2016,3,3,17,30,0.0,23.0,1.8,1.0,23.0,18.95,11.81
2016,3,3,17,45,0.0,14.0,1.9,1.0,14.0,11.52,4.43
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.1,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.13,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,28.76,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,87.51,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,214.28,173.1
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,330.05,284.72
2016,3,4,7,45,416.5,64.5,3.1,1.5,149.0,428.69,374.08
2016,3,4,8,0,513.0,76.0,3.2,2.0,200.0,539.33,468.84
2016,3,4,8,15,264.0,99.5,3.25,2.5,164.0,357.64,313.43
2016,3,4,8,30,15.0,123.0,3.3,3.0,128.0,129.99,109.72
2016,3,4,8,45,371.5,111.5,3.4,3.5,268.5,502.55,437.09
2016,3,4,9,0,728.0,100.0,3.5,4.0,409.0,838.44,701.48
2016,3,4,9,15,755.0,105.0,3.5,4.5,456.0,886.97,732.12
2016,3,4,9,30,782.0,110.0,3.5,5.0,503.0,933.35,762.81
2016,3,4,9,45,807.0,111.5,3.55,6.0,546.5,963.47,780.06
2016,3,4,10,0,832.0,113.0,3.6,7.0,590.0,998.45,800.73
2016,3,4,10,15,846.0,116.0,3.55,7.0,626.0,1020.64,814.14
2016,3,4,10,30,860.0,119.0,3.5,7.0,662.0,1039.04,824.99
2016,3,4,10,45,869.5,121.0,3.5,7.5,691.0,1047.78,828.08
2016,3,4,11,0,879.0,123.0,3.5,8.0,720.0,1052.45,828.55
2016,3,4,11,15,594.0,227.0,3.45,8.0,636.0,870.98,696.48
2016,3,4,11,30,309.0,331.0,3.4,8.0,552.0,671.52,540.63
2016,3,4,11,45,385.5,311.5,3.35,8.5,592.0,712.85,573.59
2016,3,4,12,0,462.0,292.0,3.3,9.0,632.0,768.16,614.24
2016,3,4,12,15,289.0,327.5,3.25,9.0,541.0,611.85,491.99
2016,3,4,12,30,116.0,363.0,3.2,9.0,450.0,447.58,361.17
2016,3,4,12,45,314.5,317.5,3.15,9.5,550.0,593.01,478.55
2016,3,4,13,0,513.0,272.0,3.1,10.0,650.0,705.96,565.35
2016,3,4,13,15,307.5,308.0,3.1,10.0,534.0,541.61,436.04
2016,3,4,13,30,102.0,344.0,3.1,10.0,418.0,384.34,309.92
2016,3,4,13,45,273.5,308.5,3.1,10.0,497.5,478.5,387.46
2016,3,4,14,0,445.0,273.0,3.1,10.0,577.0,542.39,437.86
2016,3,4,14,15,341.0,285.0,3.1,10.0,513.0,455.53,367.96
2016,3,4,14,30,237.0,297.0,3.1,10.0,449.0,380.95,307.91
2016,3,4,14,45,533.5,205.5,3.1,10.0,522.0,431.69,346.25
2016,3,4,15,0,830.0,114.0,3.1,10.0,595.0,440.68,345.82
2016,3,4,15,15,425.5,153.0,3.0,9.5,399.5,275.94,215.94
2016,3,4,15,30,21.0,192.0,2.9,9.0,204.0,160.95,130.72
2016,3,4,15,45,113.5,187.5,2.8,9.0,238.0,171.64,136.27
2016,3,4,16,0,206.0,183.0,2.7,9.0,272.0,169.34,130.04
2016,3,4,16,15,434.5,135.5,2.45,8.5,294.5,132.57,92.53
2016,3,4,16,30,663.0,88.0,2.2,8.0,317.0,69.41,57.67
2016,3,4,16,45,615.5,79.5,2.0,7.5,265.0,61.42,50.66
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,55.95,45.7
2016,3,4,17,15,487.5,60.5,1.75,6.5,162.5,48.46,38.69
2016,3,4,17,30,407.0,50.0,1.7,6.0,112.0,40.84,31.28
2016,3,4,17,45,282.0,35.0,1.65,5.5,69.5,28.84,19.35
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,15.61,0.0
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,8.54,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,32.57,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,99.61,0.0
2016,3,5,7,15,208.0,37.0,1.65,0.5,62.5,223.11,182.3
2016,3,5,7,30,328.0,55.0,1.6,1.0,103.0,338.23,290.4
2016,3,5,7,45,404.5,69.0,1.55,1.5,152.0,425.97,368.22
2016,3,5,8,0,481.0,83.0,1.5,2.0,201.0,519.75,446.83
2016,3,5,8,15,537.5,92.5,1.2,3.0,252.5,600.21,507.23
2016,3,5,8,30,594.0,102.0,0.9,4.0,304.0,680.71,562.89
2016,3,5,8,45,638.5,107.5,0.65,5.0,355.0,747.03,604.17
2016,3,5,9,0,683.0,113.0,0.4,6.0,406.0,812.87,641.97
2016,3,5,9,15,711.5,118.5,0.55,6.5,453.0,862.56,675.37
2016,3,5,9,30,740.0,124.0,0.7,7.0,500.0,910.2,707.2
2016,3,5,9,45,760.0,128.0,0.9,7.5,541.5,945.2,731.14
2016,3,5,10,0,780.0,132.0,1.1,8.0,583.0,977.18,753.02
2016,3,5,10,15,795.0,135.5,1.25,8.0,619.0,1000.23,769.21
2016,3,5,10,30,810.0,139.0,1.4,8.0,655.0,1019.68,783.15
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.5,1018.84,782.14
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,1022.75,784.63
2016,3,5,11,15,673.0,203.0,1.8,9.0,672.5,931.67,722.92
2016,3,5,11,30,524.0,258.0,1.9,9.0,635.0,822.9,645.22
2016,3,5,11,45,675.5,210.0,2.05,9.5,704.5,911.35,711.51
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,976.33,755.49
2016,3,5,12,15,575.5,254.5,2.25,10.0,681.5,815.88,639.82
2016,3,5,12,30,324.0,347.0,2.3,10.0,589.0,647.58,512.39
2016,3,5,12,45,409.5,313.5,2.4,10.0,618.0,669.21,532.33
2016,3,5,13,0,495.0,280.0,2.5,10.0,647.0,698.42,555.66
2016,3,5,13,15,503.5,272.0,2.5,10.0,640.0,670.36,534.36
2016,3,5,13,30,512.0,264.0,2.5,10.0,633.0,640.01,511.48
2016,3,5,13,45,415.0,288.0,2.5,10.0,582.0,564.22,452.12
2016,3,5,14,0,318.0,312.0,2.5,10.0,531.0,488.75,392.66
2016,3,5,14,15,422.0,266.0,2.45,10.0,544.0,491.66,395.29
2016,3,5,14,30,526.0,220.0,2.4,10.0,557.0,476.35,381.96
2016,3,5,14,45,645.5,178.5,2.35,10.0,569.5,463.36,368.37
2016,3,5,15,0,765.0,137.0,2.3,10.0,582.0,431.88,337.76
2016,3,5,15,15,548.5,173.5,2.15,10.0,481.5,333.51,258.09
2016,3,5,15,30,332.0,210.0,2.0,10.0,381.0,260.42,201.42
2016,3,5,15,45,189.5,193.0,1.85,10.0,289.0,191.31,148.36
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,142.67,114.07
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,121.6,97.52
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,101.78,86.42
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,86.73,73.22
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,73.3,61.19
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,57.09,46.27
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,40.73,30.99
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,25.26,16.23
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,9.05,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,4.69,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,55.57,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,153.2,25.73
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,280.83,231.53
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,406.16,348.07
2016,3,6,7,45,519.5,58.0,2.8,3.5,166.5,502.37,432.74
2016,3,6,8,0,605.0,67.0,3.0,4.0,219.0,603.95,517.41
2016,3,6,8,15,656.5,74.0,3.15,4.5,272.5,679.33,577.32
2016,3,6,8,30,708.0,81.0,3.3,5.0,326.0,755.95,635.87
2016,3,6,8,45,747.0,85.0,3.5,6.0,378.0,817.98,680.26
2016,3,6,9,0,786.0,89.0,3.7,7.0,430.0,872.8,717.94
2016,3,6,9,15,810.5,93.0,3.65,7.5,478.0,919.33,748.39
2016,3,6,9,30,835.0,97.0,3.6,8.0,526.0,963.3,776.33
2016,3,6,9,45,851.5,100.5,3.55,8.5,568.0,995.86,795.56
2016,3,6,10,0,868.0,104.0,3.5,9.0,610.0,1025.01,812.21
2016,3,6,10,15,880.5,106.5,3.35,9.0,646.0,1045.24,823.13
2016,3,6,10,30,893.0,109.0,3.2,9.0,682.0,1061.58,831.35
2016,3,6,10,45,899.0,112.0,3.05,9.5,710.5,1067.86,831.13
2016,3,6,11,0,905.0,115.0,2.9,10.0,739.0,1069.96,828.25
2016,3,6,11,15,911.0,116.5,2.7,10.0,760.0,1053.63,813.89
2016,3,6,11,30,917.0,118.0,2.5,10.0,781.0,1045.85,805.7
2016,3,6,11,45,919.0,119.5,2.4,10.5,793.0,1030.09,791.83
2016,3,6,12,0,921.0,121.0,2.3,11.0,805.0,1010.4,775.58
2016,3,6,12,15,921.5,121.0,2.1,11.0,809.5,983.92,755.14
2016,3,6,12,30,922.0,121.0,1.9,11.0,814.0,953.8,732.36
2016,3,6,12,45,653.0,224.5,1.75,11.5,714.0,808.64,627.28
2016,3,6,13,0,384.0,328.0,1.6,12.0,614.0,640.77,500.03
2016,3,6,13,15,384.5,322.0,1.5,12.0,604.5,613.21,480.49
2016,3,6,13,30,385.0,316.0,1.4,12.0,595.0,584.45,458.56
2016,3,6,13,45,648.5,213.0,1.3,12.0,667.5,658.76,515.77
2016,3,6,14,0,912.0,110.0,1.2,12.0,740.0,685.91,535.32
2016,3,6,14,15,902.5,108.0,1.15,12.0,711.0,627.62,489.34
2016,3,6,14,30,893.0,106.0,1.1,12.0,682.0,569.5,442.97
2016,3,6,14,45,880.0,103.5,1.1,12.0,646.0,506.04,391.4
2016,3,6,15,0,867.0,101.0,1.1,12.0,610.0,442.43,337.87
2016,3,6,15,15,849.5,98.0,1.05,11.5,568.0,377.01,281.6
2016,3,6,15,30,832.0,95.0,1.0,11.0,526.0,312.6,224.83
2016,3,6,15,45,807.0,91.5,1.0,11.0,478.5,247.49,167.57
2016,3,6,16,0,782.0,88.0,1.0,11.0,431.0,184.97,115.34
2016,3,6,16,15,748.5,83.0,0.9,10.5,380.0,118.63,68.37
2016,3,6,16,30,715.0,78.0,0.8,10.0,329.0,60.76,49.41
2016,3,6,16,45,667.5,71.5,0.75,9.5,276.5,55.4,44.85
2016,3,6,17,0,620.0,65.0,0.7,9.0,224.0,51.25,41.14
2016,3,6,17,15,543.5,56.0,0.75,8.0,172.5,44.8,35.22
2016,3,6,17,30,467.0,47.0,0.8,7.0,121.0,38.27,28.97
2016,3,6,17,45,341.0,34.0,0.9,6.5,77.0,27.92,18.78
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,17.38,1.67
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,8.96,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,42.83,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,126.82,45.16
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,245.44,203.56
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,360.88,309.83
2016,3,7,7,45,436.0,69.5,1.8,2.5,162.5,450.11,388.57
2016,3,7,8,0,515.0,82.0,1.9,3.0,213.0,549.02,470.96
2016,3,7,8,15,569.0,91.0,2.1,3.5,265.5,626.4,532.7
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,705.12,593.3
2016,3,7,8,45,602.5,109.0,2.5,5.0,345.5,717.32,599.75
2016,3,7,9,0,582.0,118.0,2.7,6.0,373.0,725.54,603.31
2016,3,7,9,15,607.0,125.0,2.95,7.0,416.5,771.2,635.49
2016,3,7,9,30,632.0,132.0,3.2,8.0,460.0,815.08,665.41
2016,3,7,9,45,718.5,129.5,3.45,9.0,530.0,906.62,729.88
2016,3,7,10,0,805.0,127.0,3.7,10.0,600.0,996.9,791.34
2016,3,7,10,15,819.0,129.5,3.8,10.5,635.5,1009.92,797.32
2016,3,7,10,30,833.0,132.0,3.9,11.0,671.0,1027.48,807.31
2016,3,7,10,45,840.0,136.0,4.05,12.0,699.0,1035.68,809.63
2016,3,7,11,0,847.0,140.0,4.2,13.0,727.0,1039.87,809.34
2016,3,7,11,15,854.0,141.5,4.2,13.0,748.0,1037.3,806.53
2016,3,7,11,30,861.0,143.0,4.2,13.0,769.0,1030.65,801.12
2016,3,7,11,45,860.5,146.0,4.2,13.5,780.5,1014.27,787.65
2016,3,7,12,0,860.0,149.0,4.2,14.0,792.0,994.08,771.77
2016,3,7,12,15,861.0,149.5,4.15,14.0,796.5,969.04,753.79
2016,3,7,12,30,862.0,150.0,4.1,14.0,801.0,940.42,733.39
2016,3,7,12,45,860.0,149.5,4.05,14.5,796.5,904.79,706.76
2016,3,7,13,0,858.0,149.0,4.0,15.0,792.0,866.11,678.04
2016,3,7,13,15,853.5,148.0,3.85,15.0,779.0,822.13,646.27
2016,3,7,13,30,849.0,147.0,3.7,15.0,766.0,775.7,611.17
2016,3,7,13,45,832.5,150.0,3.6,15.0,743.0,722.58,570.34
2016,3,7,14,0,816.0,153.0,3.5,15.0,720.0,670.04,529.13
2016,3,7,14,15,805.0,150.5,3.4,15.0,691.5,612.85,483.66
2016,3,7,14,30,794.0,148.0,3.3,15.0,663.0,554.95,436.48
2016,3,7,14,45,610.0,188.5,3.2,15.0,572.0,453.82,355.59
2016,3,7,15,0,426.0,229.0,3.1,15.0,481.0,367.3,286.6
2016,3,7,15,15,503.0,189.5,2.9,14.5,466.5,329.37,252.4
2016,3,7,15,30,580.0,150.0,2.7,14.0,452.0,284.83,210.6
2016,3,7,15,45,483.0,156.0,2.55,14.0,392.5,223.76,160.84
2016,3,7,16,0,386.0,162.0,2.4,14.0,333.0,176.97,125.63
2016,3,7,16,15,346.0,153.0,2.2,13.5,293.0,137.92,98.66
2016,3,7,16,30,306.0,144.0,2.0,13.0,253.0,102.55,85.82
2016,3,7,16,45,399.5,114.5,1.8,12.5,233.0,82.33,68.25
2016,3,7,17,0,493.0,85.0,1.6,12.0,213.0,63.52,51.58
2016,3,7,17,15,415.0,72.0,1.6,11.5,163.0,54.32,43.21
2016,3,7,17,30,337.0,59.0,1.6,11.0,113.0,44.93,34.4
2016,3,7,17,45,232.5,41.0,1.65,10.5,72.0,31.52,21.61
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,17.84,3.36
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,9.82,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.0,11.5,1.2,6.5,14.0,35.49,0.0
2016,3,8,7,0,92.0,23.0,1.2,7.0,28.0,100.57,47.43
2016,3,8,7,15,192.5,43.0,1.2,7.5,69.0,219.84,179.28
2016,3,8,7,30,293.0,63.0,1.2,8.0,110.0,323.7,271.67
2016,3,8,7,45,388.5,74.0,1.2,9.0,161.0,420.4,353.56
2016,3,8,8,0,484.0,85.0,1.2,10.0,212.0,524.91,437.12
2016,3,8,8,15,536.5,94.5,1.3,10.5,263.0,603.47,497.02
2016,3,8,8,30,589.0,104.0,1.4,11.0,314.0,680.39,553.47
2016,3,8,8,45,645.0,106.0,1.5,12.0,366.5,752.84,603.53
2016,3,8,9,0,701.0,108.0,1.6,13.0,419.0,825.21,651.79
2016,3,8,9,15,728.0,112.5,1.7,13.5,465.5,872.46,682.26
2016,3,8,9,30,755.0,117.0,1.8,14.0,512.0,917.58,711.01
2016,3,8,9,45,784.5,117.0,1.9,15.0,555.5,957.07,734.16
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,986.93,750.56
2016,3,8,10,15,828.0,119.5,1.95,16.5,635.0,1008.17,760.71
2016,3,8,10,30,842.0,122.0,1.9,17.0,671.0,1025.69,768.45
2016,3,8,10,45,859.0,121.0,1.85,18.0,701.5,1038.34,771.62
2016,3,8,11,0,876.0,120.0,1.8,19.0,732.0,1046.92,772.26
2016,3,8,11,15,883.0,121.5,1.65,19.0,753.0,1044.16,767.16
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,1037.26,759.61
2016,3,8,11,45,898.0,121.5,1.4,19.5,788.0,1011.89,739.83
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,995.01,725.91
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,969.71,710.5
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,940.78,692.78
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,907.11,671.26
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,869.98,647.26
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.0,826.06,620.11
2016,3,8,13,30,907.0,114.0,1.9,21.0,779.0,779.5,590.54
2016,3,8,13,45,898.0,114.0,2.05,21.0,757.5,727.57,554.23
2016,3,8,14,0,889.0,114.0,2.2,21.0,736.0,677.51,517.84
2016,3,8,14,15,879.0,112.5,2.2,20.5,707.0,619.34,474.52
2016,3,8,14,30,869.0,111.0,2.2,20.0,678.0,560.14,428.87
2016,3,8,14,45,851.5,110.0,2.25,20.0,641.5,497.19,378.14
2016,3,8,15,0,834.0,109.0,2.3,20.0,605.0,434.63,326.03
2016,3,8,15,15,816.0,106.0,2.15,19.5,563.5,370.9,271.71
2016,3,8,15,30,798.0,103.0,2.0,19.0,522.0,308.3,217.31
2016,3,8,15,45,768.0,100.5,1.9,19.0,474.0,241.05,159.72
2016,3,8,16,0,738.0,98.0,1.8,19.0,426.0,180.37,110.43
2016,3,8,16,15,703.0,92.5,1.65,18.0,376.0,120.5,70.05
2016,3,8,16,30,668.0,87.0,1.5,17.0,326.0,65.51,52.2
2016,3,8,16,45,617.0,79.5,1.35,16.5,273.5,60.93,48.43
2016,3,8,17,0,566.0,72.0,1.2,16.0,221.0,56.25,44.38
2016,3,8,17,15,490.5,62.0,1.2,15.0,170.5,49.26,38.16
2016,3,8,17,30,415.0,52.0,1.2,14.0,120.0,42.14,31.57
2016,3,8,17,45,301.0,37.0,1.3,13.5,77.0,30.26,20.35
2016,3,8,18,0,187.0,22.0,1.4,13.0,34.0,18.07,4.66
2016,3,8,18,15,93.5,11.0,1.4,12.5,17.0,9.39,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,89.0,12.0,1.7,9.0,17.5,59.98,0.0
2016,3,9,7,0,178.0,24.0,1.9,10.0,35.0,168.43,97.52
2016,3,9,7,15,296.5,38.5,1.95,10.5,78.5,282.4,230.42
2016,3,9,7,30,415.0,53.0,2.0,11.0,122.0,398.41,332.44
2016,3,9,7,45,503.0,61.5,2.15,11.5,174.5,495.42,414.16
2016,3,9,8,0,591.0,70.0,2.3,12.0,227.0,597.96,495.79
2016,3,9,8,15,640.5,76.5,2.45,12.5,279.5,670.59,550.92
2016,3,9,8,30,690.0,83.0,2.6,13.0,332.0,744.32,604.9
2016,3,9,8,45,731.0,86.5,2.8,14.0,384.0,806.94,648.02
2016,3,9,9,0,772.0,90.0,3.0,15.0,436.0,862.82,685.06
2016,3,9,9,15,796.0,93.5,3.15,15.5,483.0,907.8,714.47
2016,3,9,9,30,820.0,97.0,3.3,16.0,530.0,950.27,741.75
2016,3,9,9,45,841.0,98.5,3.5,16.5,572.5,984.46,763.35
2016,3,9,10,0,862.0,100.0,3.7,17.0,615.0,1015.41,782.64
2016,3,9,10,15,874.5,102.0,3.8,17.5,650.5,1034.83,793.26
2016,3,9,10,30,887.0,104.0,3.9,18.0,686.0,1037.98,792.93
2016,3,9,10,45,896.5,105.5,4.0,18.5,715.0,1045.88,796.17
2016,3,9,11,0,906.0,107.0,4.1,19.0,744.0,1049.76,796.77
2016,3,9,11,15,709.5,189.0,4.1,19.0,696.5,953.32,729.61
2016,3,9,11,30,513.0,271.0,4.1,19.0,649.0,824.63,635.77
2016,3,9,11,45,480.5,289.5,4.15,19.5,648.5,797.64,614.74
2016,3,9,12,0,448.0,308.0,4.2,20.0,648.0,768.89,591.84
2016,3,9,12,15,414.5,324.0,4.2,20.0,640.0,720.19,555.93
2016,3,9,12,30,381.0,340.0,4.2,20.0,632.0,688.27,531.7
2016,3,9,12,45,511.0,288.0,4.25,20.0,677.0,742.77,574.13
2016,3,9,13,0,641.0,236.0,4.3,20.0,722.0,777.08,600.98
2016,3,9,13,15,770.5,176.0,4.25,20.0,750.5,788.08,610.53
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,775.73,603.01
2016,3,9,13,45,780.5,158.5,4.2,20.5,722.5,696.11,540.68
2016,3,9,14,0,661.0,201.0,4.2,21.0,666.0,614.81,477.11
2016,3,9,14,15,755.5,159.0,4.15,20.5,671.0,590.54,458.95
2016,3,9,14,30,850.0,117.0,4.1,20.0,676.0,554.96,430.22
2016,3,9,14,45,787.5,125.0,4.05,20.0,621.5,480.29,369.44
2016,3,9,15,0,725.0,133.0,4.0,20.0,567.0,408.97,310.4
2016,3,9,15,15,649.5,143.5,3.8,19.5,512.5,342.77,255.37
2016,3,9,15,30,574.0,154.0,3.6,19.0,458.0,284.66,206.96
2016,3,9,15,45,638.5,122.0,3.45,19.0,432.0,230.44,157.12
2016,3,9,16,0,703.0,90.0,3.3,19.0,406.0,168.19,102.45
2016,3,9,16,15,635.0,97.5,3.05,18.5,358.0,118.23,70.76
2016,3,9,16,30,567.0,105.0,2.8,18.0,310.0,78.13,63.02
2016,3,9,16,45,551.0,90.5,2.55,17.5,264.5,68.87,55.19
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,59.14,46.73
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,51.89,40.24
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,44.49,33.37
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,30.5,20.44
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,18.65,5.95
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,10.24,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,9.39,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,19.45,7.26
2016,3,10,7,15,28.5,43.0,2.7,13.0,48.0,69.18,52.45
2016,3,10,7,30,57.0,64.0,2.8,13.0,74.0,126.8,103.17
2016,3,10,7,45,72.5,87.0,2.95,13.5,104.0,167.66,138.88
2016,3,10,8,0,88.0,110.0,3.1,14.0,134.0,208.74,173.95
2016,3,10,8,15,104.5,131.0,3.3,14.5,165.0,248.18,206.82
2016,3,10,8,30,121.0,152.0,3.5,15.0,196.0,288.3,239.45
2016,3,10,8,45,220.5,165.5,3.7,15.5,260.0,413.52,342.09
2016,3,10,9,0,320.0,179.0,3.9,16.0,324.0,525.81,431.05
2016,3,10,9,15,294.0,204.5,4.0,16.5,349.0,536.82,436.06
2016,3,10,9,30,268.0,230.0,4.1,17.0,374.0,544.85,439.17
2016,3,10,9,45,358.0,229.5,4.2,17.5,436.5,633.81,507.26
2016,3,10,10,0,448.0,229.0,4.3,18.0,499.0,746.4,590.02
2016,3,10,10,15,334.0,271.0,4.35,18.5,478.5,657.81,518.86
2016,3,10,10,30,220.0,313.0,4.4,19.0,458.0,565.35,445.08
2016,3,10,10,45,217.5,328.5,4.5,19.5,477.5,575.52,451.44
2016,3,10,11,0,215.0,344.0,4.6,20.0,497.0,584.41,456.43
2016,3,10,11,15,222.5,352.5,4.7,20.0,514.5,594.14,463.4
2016,3,10,11,30,230.0,361.0,4.8,20.0,532.0,602.53,469.43
2016,3,10,11,45,189.5,370.0,4.9,20.5,512.0,563.6,438.13
2016,3,10,12,0,149.0,379.0,5.0,21.0,492.0,525.23,407.39
2016,3,10,12,15,138.5,380.0,5.05,21.0,485.5,507.07,393.46
2016,3,10,12,30,128.0,381.0,5.1,21.0,479.0,488.88,379.44
2016,3,10,12,45,124.5,379.0,5.2,21.0,474.0,473.74,368.05
2016,3,10,13,0,121.0,377.0,5.3,21.0,469.0,458.38,356.46
2016,3,10,13,15,350.5,314.0,5.3,21.0,575.0,576.57,450.87
2016,3,10,13,30,580.0,251.0,5.3,21.0,681.0,674.02,526.23
2016,3,10,13,45,474.0,280.5,5.3,21.0,626.0,594.04,463.71
2016,3,10,14,0,368.0,310.0,5.3,21.0,571.0,514.65,401.92
2016,3,10,14,15,342.0,303.0,5.2,21.0,538.0,467.46,364.93
2016,3,10,14,30,316.0,296.0,5.1,21.0,505.0,422.41,329.11
2016,3,10,14,45,384.0,262.0,5.05,21.0,502.5,400.76,310.74
2016,3,10,15,0,452.0,228.0,5.0,21.0,500.0,374.45,287.1
2016,3,10,15,15,541.5,183.0,4.8,20.5,487.0,334.71,251.18
2016,3,10,15,30,631.0,138.0,4.6,20.0,474.0,286.26,206.09
2016,3,10,15,45,635.5,132.5,4.45,20.0,445.5,237.27,162.3
2016,3,10,16,0,640.0,127.0,4.3,20.0,417.0,187.33,120.42
2016,3,10,16,15,602.0,119.0,4.15,19.5,367.0,131.52,82.77
2016,3,10,16,30,564.0,111.0,4.0,19.0,317.0,82.64,66.68
2016,3,10,16,45,525.5,98.5,3.85,19.0,267.5,72.29,57.83
2016,3,10,17,0,487.0,86.0,3.7,19.0,218.0,64.04,50.62
2016,3,10,17,15,412.5,73.5,3.65,18.5,168.5,55.27,42.86
2016,3,10,17,30,338.0,61.0,3.6,18.0,119.0,46.32,34.69
2016,3,10,17,45,240.0,43.5,3.6,17.5,77.0,33.36,22.74
2016,3,10,18,0,142.0,26.0,3.6,17.0,35.0,20.13,7.66
2016,3,10,18,15,71.0,13.0,3.65,17.0,17.5,11.1,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,5.5,12.5,2.7,14.5,12.5,13.75,0.0
2016,3,11,7,0,11.0,25.0,2.7,15.0,25.0,34.58,18.9
2016,3,11,7,15,47.5,45.5,2.65,15.0,53.0,96.48,75.07
2016,3,11,7,30,84.0,66.0,2.6,15.0,81.0,148.18,120.96
2016,3,11,7,45,104.5,88.5,2.55,15.5,113.5,193.17,159.87
2016,3,11,8,0,125.0,111.0,2.5,16.0,146.0,238.84,198.27
2016,3,11,8,15,140.5,132.5,2.45,16.5,179.0,279.65,231.42
2016,3,11,8,30,156.0,154.0,2.4,17.0,212.0,320.89,263.93
2016,3,11,8,45,189.0,174.5,2.4,17.5,254.5,376.94,307.85
2016,3,11,9,0,222.0,195.0,2.4,18.0,297.0,434.09,351.38
2016,3,11,9,15,310.0,201.5,2.3,18.0,359.5,547.9,438.51
2016,3,11,9,30,398.0,208.0,2.2,18.0,422.0,644.46,509.7
2016,3,11,9,45,420.0,220.5,2.1,18.5,462.0,706.06,550.34
2016,3,11,10,0,442.0,233.0,2.0,19.0,502.0,744.66,574.32
2016,3,11,10,15,413.0,257.0,1.9,19.0,519.5,720.95,554.61
2016,3,11,10,30,384.0,281.0,1.8,19.0,537.0,716.53,548.7
2016,3,11,10,45,353.5,303.0,1.75,19.5,546.0,705.8,537.68
2016,3,11,11,0,323.0,325.0,1.7,20.0,555.0,692.97,525.42
2016,3,11,11,15,171.0,299.0,1.65,20.0,421.0,482.65,371.17
2016,3,11,11,30,19.0,273.0,1.6,20.0,287.0,260.95,201.01
2016,3,11,11,45,102.5,327.0,1.6,20.5,405.5,413.27,318.93
2016,3,11,12,0,186.0,381.0,1.6,21.0,524.0,561.49,426.39
2016,3,11,12,15,223.0,378.5,1.65,21.0,551.0,582.19,440.94
2016,3,11,12,30,260.0,376.0,1.7,21.0,578.0,615.99,465.38
2016,3,11,12,45,177.5,373.0,1.75,21.5,510.5,512.15,388.59
2016,3,11,13,0,95.0,370.0,1.8,22.0,443.0,416.49,317.02
2016,3,11,13,15,220.0,354.5,1.85,22.0,519.5,501.73,382.82
2016,3,11,13,30,345.0,339.0,1.9,22.0,596.0,573.04,435.6
2016,3,11,13,45,393.5,313.0,1.95,22.0,598.5,558.95,425.55
2016,3,11,14,0,442.0,287.0,2.0,22.0,601.0,547.26,417.12
2016,3,11,14,15,446.0,273.5,1.95,21.5,580.0,507.05,387.32
2016,3,11,14,30,450.0,260.0,1.9,21.0,559.0,465.69,355.98
2016,3,11,14,45,423.0,252.0,1.85,21.0,522.0,413.52,315.11
2016,3,11,15,0,396.0,244.0,1.8,21.0,485.0,361.27,273.59
2016,3,11,15,15,500.5,195.5,1.7,21.0,478.0,329.94,244.67
2016,3,11,15,30,605.0,147.0,1.6,21.0,471.0,285.54,203.2
2016,3,11,15,45,433.0,168.5,1.5,21.0,390.0,219.65,154.3
2016,3,11,16,0,261.0,190.0,1.4,21.0,309.0,177.52,127.61
2016,3,11,16,15,245.5,171.0,1.3,20.5,272.5,140.13,101.28
2016,3,11,16,30,230.0,152.0,1.2,20.0,236.0,106.38,86.59
2016,3,11,16,45,208.5,131.0,1.1,19.5,198.5,93.26,75.72
2016,3,11,17,0,187.0,110.0,1.0,19.0,161.0,79.66,64.14
2016,3,11,17,15,157.0,88.5,1.05,18.5,125.0,65.2,51.51
2016,3,11,17,30,127.0,67.0,1.1,18.0,89.0,51.22,38.99
2016,3,11,17,45,75.5,46.0,1.15,18.0,57.5,35.75,24.83
2016,3,11,18,0,24.0,25.0,1.2,18.0,26.0,20.26,8.44
2016,3,11,18,15,12.0,12.5,1.2,17.5,13.0,10.67,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,2.05,13.0,7.5,6.4,0.0
2016,3,12,7,0,0.0,15.0,2.1,13.0,15.0,12.35,3.53
2016,3,12,7,15,0.0,36.0,2.1,13.5,36.0,31.41,20.62
2016,3,12,7,30,0.0,57.0,2.1,14.0,57.0,52.95,39.36
2016,3,12,7,45,6.5,81.0,2.1,14.5,82.5,82.45,64.89
2016,3,12,8,0,13.0,105.0,2.1,15.0,108.0,111.79,89.9
2016,3,12,8,15,20.0,127.5,2.1,15.0,134.0,139.68,113.42
2016,3,12,8,30,27.0,150.0,2.1,15.0,160.0,183.86,149.96
2016,3,12,8,45,38.5,169.5,2.1,15.5,186.5,214.13,174.31
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,244.91,198.65
2016,3,12,9,15,48.0,212.0,2.0,16.5,236.5,267.49,215.32
2016,3,12,9,30,46.0,235.0,1.9,17.0,260.0,289.57,231.32
2016,3,12,9,45,86.5,260.0,1.85,17.5,311.5,356.02,283.24
2016,3,12,10,0,127.0,285.0,1.8,18.0,363.0,444.7,350.05
2016,3,12,10,15,199.0,297.5,1.7,18.0,427.5,528.63,413.0
2016,3,12,10,30,271.0,310.0,1.6,18.0,492.0,634.63,489.35
2016,3,12,10,45,294.0,319.5,1.55,18.5,524.0,663.59,507.27
2016,3,12,11,0,317.0,329.0,1.5,19.0,556.0,690.77,524.34
2016,3,12,11,15,500.5,274.0,1.5,19.0,644.5,826.28,621.27
2016,3,12,11,30,684.0,219.0,1.5,19.0,733.0,944.27,701.33
2016,3,12,11,45,701.5,213.5,1.5,19.5,747.5,938.31,694.13
2016,3,12,12,0,719.0,208.0,1.5,20.0,762.0,928.36,686.02
2016,3,12,12,15,552.0,277.0,1.5,20.5,704.0,813.71,605.13
2016,3,12,12,30,385.0,346.0,1.5,21.0,646.0,695.69,520.5
2016,3,12,12,45,416.0,330.5,1.55,21.5,652.5,699.79,524.11
2016,3,12,13,0,447.0,315.0,1.6,22.0,659.0,687.38,515.3
2016,3,12,13,15,335.0,341.0,1.65,22.0,596.5,588.65,444.21
2016,3,12,13,30,223.0,367.0,1.7,22.0,534.0,499.2,378.75
2016,3,12,13,45,123.0,320.0,1.75,22.0,412.0,372.73,285.22
2016,3,12,14,0,23.0,273.0,1.8,22.0,290.0,244.08,187.2
2016,3,12,14,15,21.5,263.0,1.8,22.0,278.5,232.06,178.55
2016,3,12,14,30,20.0,253.0,1.8,22.0,267.0,220.25,169.62
2016,3,12,14,45,32.5,254.5,1.85,22.0,275.5,226.33,174.55
2016,3,12,15,0,45.0,256.0,1.9,22.0,284.0,227.08,175.1
2016,3,12,15,15,228.5,230.5,1.75,21.5,356.0,263.83,199.9
2016,3,12,15,30,412.0,205.0,1.6,21.0,428.0,274.44,200.73
2016,3,12,15,45,308.0,201.5,1.5,21.0,360.0,217.81,157.75
2016,3,12,16,0,204.0,198.0,1.4,21.0,292.0,176.43,129.17
2016,3,12,16,15,180.5,181.0,1.3,20.5,257.5,144.02,106.66
2016,3,12,16,30,157.0,164.0,1.2,20.0,223.0,115.93,94.71
2016,3,12,16,45,145.0,140.5,1.1,20.0,188.5,100.92,82.12
2016,3,12,17,0,133.0,117.0,1.0,20.0,154.0,85.45,68.85
2016,3,12,17,15,107.0,93.5,1.0,19.5,119.0,69.42,54.96
2016,3,12,17,30,81.0,70.0,1.0,19.0,84.0,52.98,40.38
2016,3,12,17,45,51.0,48.0,1.05,18.5,55.5,37.07,25.96
2016,3,12,18,0,21.0,26.0,1.1,18.0,27.0,21.03,9.57
2016,3,12,18,15,10.5,13.0,1.1,17.5,13.5,11.1,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,9.0,14.0,1.9,14.5,14.5,17.01,0.0
2016,3,13,7,0,18.0,28.0,2.1,15.0,29.0,42.75,27.23
2016,3,13,7,15,48.0,49.0,2.1,15.0,57.0,100.36,78.76
2016,3,13,7,30,78.0,70.0,2.1,15.0,85.0,148.11,120.95
2016,3,13,7,45,97.0,91.5,2.1,15.5,116.0,189.93,156.98
2016,3,13,8,0,116.0,113.0,2.1,16.0,147.0,232.58,192.67
2016,3,13,8,15,70.0,128.0,2.15,16.0,150.0,195.76,160.92
2016,3,13,8,30,24.0,143.0,2.2,16.0,153.0,156.08,126.3
2016,3,13,8,45,12.0,128.5,2.3,16.5,133.5,125.98,100.52
2016,3,13,9,0,0.0,114.0,2.4,17.0,114.0,98.45,76.79
2016,3,13,9,15,0.0,103.5,2.4,17.0,103.5,87.56,67.57
2016,3,13,9,30,0.0,93.0,2.4,17.0,93.0,77.57,59.11
2016,3,13,9,45,3.0,142.0,2.4,17.5,144.5,125.81,98.5
2016,3,13,10,0,6.0,191.0,2.4,18.0,196.0,175.71,138.32
2016,3,13,10,15,7.5,201.5,2.4,18.0,207.0,186.28,146.4
2016,3,13,10,30,9.0,212.0,2.4,18.0,218.0,196.85,154.54
2016,3,13,10,45,9.5,217.0,2.4,18.0,223.5,201.03,157.57
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,205.23,160.66
2016,3,13,11,15,11.5,233.0,2.45,18.0,241.5,216.11,169.1
2016,3,13,11,30,13.0,244.0,2.5,18.0,254.0,226.84,177.39
2016,3,13,11,45,11.0,233.5,2.65,18.5,242.0,213.88,166.72
2016,3,13,12,0,9.0,223.0,2.8,19.0,230.0,201.28,156.43
2016,3,13,12,15,18.0,266.0,2.9,19.0,280.0,247.96,193.25
2016,3,13,12,30,27.0,309.0,3.0,19.0,330.0,309.4,240.86
2016,3,13,12,45,13.5,185.5,3.15,19.0,196.0,169.06,131.05
2016,3,13,13,0,0.0,62.0,3.3,19.0,62.0,51.65,36.59
2016,3,13,13,15,4.0,135.0,3.35,19.0,138.0,116.38,89.18
2016,3,13,13,30,8.0,208.0,3.4,19.0,214.0,181.48,141.2
2016,3,13,13,45,4.0,128.0,3.45,19.5,131.0,109.74,83.66
2016,3,13,14,0,0.0,48.0,3.5,20.0,48.0,39.9,27.03
2016,3,13,14,15,12.5,153.5,3.45,20.0,162.5,135.15,104.35
2016,3,13,14,30,25.0,259.0,3.4,20.0,277.0,227.63,177.69
2016,3,13,14,45,162.0,265.5,3.4,20.5,366.0,297.18,231.11
2016,3,13,15,0,299.0,272.0,3.4,21.0,455.0,343.4,263.42
2016,3,13,15,15,523.5,190.0,3.15,21.0,484.5,331.52,246.9
2016,3,13,15,30,748.0,108.0,2.9,21.0,514.0,290.43,203.44
2016,3,13,15,45,722.5,104.0,2.7,21.0,468.5,229.41,150.98
2016,3,13,16,0,697.0,100.0,2.5,21.0,423.0,171.16,104.08
2016,3,13,16,15,663.5,95.0,2.15,20.5,374.5,114.59,66.93
2016,3,13,16,30,630.0,90.0,1.8,20.0,326.0,66.71,52.57
2016,3,13,16,45,596.0,80.5,1.45,20.0,277.0,60.91,47.69
2016,3,13,17,0,562.0,71.0,1.1,20.0,228.0,54.85,42.45
2016,3,13,17,15,491.5,62.0,1.05,19.0,178.0,48.7,37.13
2016,3,13,17,30,421.0,53.0,1.0,18.0,128.0,42.45,31.48
2016,3,13,17,45,325.0,39.5,1.0,17.5,85.5,32.04,21.86
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,21.33,10.35
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,11.1,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
