Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,137.5,14.0,0.95,14.0,26.0,114.83,0.0
2016,3,14,7,0,275.0,28.0,1.0,15.0,52.0,243.12,183.48
2016,3,14,7,15,383.5,39.5,1.05,15.5,98.0,342.91,277.23
2016,3,14,7,30,492.0,51.0,1.1,16.0,144.0,453.48,369.29
2016,3,14,7,45,553.0,59.5,1.15,16.5,195.0,532.95,431.75
2016,3,14,8,0,614.0,68.0,1.2,17.0,246.0,615.93,493.72
2016,3,14,8,15,658.0,73.5,1.25,17.5,298.0,683.31,541.35
2016,3,14,8,30,702.0,79.0,1.3,18.0,350.0,751.43,587.7
2016,3,14,8,45,463.5,141.0,1.4,18.5,330.0,623.09,492.27
2016,3,14,9,0,225.0,203.0,1.5,19.0,310.0,445.21,353.95
2016,3,14,9,15,136.5,217.0,1.6,19.5,284.0,377.68,299.7
2016,3,14,9,30,48.0,231.0,1.7,20.0,258.0,284.98,224.36
2016,3,14,9,45,69.0,258.0,1.8,20.5,299.5,334.47,262.63
2016,3,14,10,0,90.0,285.0,1.9,21.0,341.0,383.9,299.51
2016,3,14,10,15,239.0,287.0,1.95,21.0,447.0,577.91,446.4
2016,3,14,10,30,388.0,289.0,2.0,21.0,553.0,728.31,554.85
2016,3,14,10,45,350.0,312.5,2.1,21.5,558.0,711.29,538.95
2016,3,14,11,0,312.0,336.0,2.2,22.0,563.0,692.2,523.14
2016,3,14,11,15,273.0,354.5,2.25,22.0,557.0,664.97,502.48
2016,3,14,11,30,234.0,373.0,2.3,22.0,551.0,616.59,467.18
2016,3,14,11,45,207.0,382.0,2.35,22.0,541.0,590.33,447.7
2016,3,14,12,0,180.0,391.0,2.4,22.0,531.0,563.99,427.96
2016,3,14,12,15,242.0,383.5,2.4,22.0,573.0,602.46,457.14
2016,3,14,12,30,304.0,376.0,2.4,22.0,615.0,652.44,493.34
2016,3,14,12,45,570.5,259.5,2.4,22.0,704.5,762.39,576.34
2016,3,14,13,0,837.0,143.0,2.4,22.0,794.0,838.92,631.86
2016,3,14,13,15,832.5,142.0,2.4,22.0,781.0,795.48,601.67
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,749.68,569.21
2016,3,14,13,45,814.5,142.5,2.4,22.0,745.5,697.99,531.56
2016,3,14,14,0,801.0,144.0,2.4,22.0,723.0,645.21,492.23
2016,3,14,14,15,451.5,231.5,2.35,21.5,556.0,472.04,362.51
2016,3,14,14,30,102.0,319.0,2.3,21.0,389.0,319.7,246.43
2016,3,14,14,45,56.5,263.0,2.3,21.0,301.5,243.57,188.43
2016,3,14,15,0,11.0,207.0,2.3,21.0,214.0,173.97,134.59
2016,3,14,15,15,359.0,167.0,2.05,20.5,363.5,258.01,193.63
2016,3,14,15,30,707.0,127.0,1.8,20.0,513.0,293.75,207.19
2016,3,14,15,45,662.5,128.0,1.6,20.0,465.0,235.14,157.7
2016,3,14,16,0,618.0,129.0,1.4,20.0,417.0,181.77,116.03
2016,3,14,16,15,581.5,121.5,1.25,19.5,368.5,128.04,80.97
2016,3,14,16,30,545.0,114.0,1.1,19.0,320.0,81.76,65.74
2016,3,14,16,45,486.0,106.0,1.0,18.5,269.0,76.78,61.78
2016,3,14,17,0,427.0,98.0,0.9,18.0,218.0,71.71,57.52
2016,3,14,17,15,357.5,83.5,0.85,17.5,170.0,61.86,48.88
2016,3,14,17,30,288.0,69.0,0.8,17.0,122.0,51.75,39.74
2016,3,14,17,45,198.0,50.0,0.8,17.0,80.5,37.94,27.04
2016,3,14,18,0,108.0,31.0,0.8,17.0,39.0,24.16,12.92
2016,3,14,18,15,54.0,15.5,0.8,17.0,19.5,13.23,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.5,15.0,2.55,11.5,30.0,130.85,0.0
2016,3,15,7,0,321.0,30.0,2.8,12.0,60.0,273.77,214.14
2016,3,15,7,15,426.5,40.5,2.8,12.5,107.5,373.11,308.57
2016,3,15,7,30,532.0,51.0,2.8,13.0,155.0,482.52,402.12
2016,3,15,7,45,600.5,57.0,2.8,14.0,208.0,566.23,468.92
2016,3,15,8,0,669.0,63.0,2.8,15.0,261.0,653.85,535.08
2016,3,15,8,15,711.0,68.0,2.85,15.5,314.0,715.83,579.98
2016,3,15,8,30,753.0,73.0,2.9,16.0,367.0,783.72,627.64
2016,3,15,8,45,786.0,75.5,3.0,16.5,418.0,839.94,665.56
2016,3,15,9,0,819.0,78.0,3.1,17.0,469.0,894.79,701.66
2016,3,15,9,15,839.5,80.5,3.05,17.5,515.5,935.79,726.2
2016,3,15,9,30,860.0,83.0,3.0,18.0,562.0,962.91,740.8
2016,3,15,9,45,877.5,84.5,3.0,18.5,604.0,993.61,758.21
2016,3,15,10,0,895.0,86.0,3.0,19.0,646.0,1020.99,773.21
2016,3,15,10,15,905.5,87.5,2.95,19.0,681.0,1037.66,782.04
2016,3,15,10,30,916.0,89.0,2.9,19.0,716.0,1050.45,788.47
2016,3,15,10,45,924.5,90.0,2.85,19.5,744.5,1056.56,789.13
2016,3,15,11,0,933.0,91.0,2.8,20.0,773.0,1058.55,787.28
2016,3,15,11,15,937.5,92.0,2.7,20.5,793.0,1052.32,779.75
2016,3,15,11,30,942.0,93.0,2.6,21.0,813.0,1041.93,769.77
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.5,1024.48,755.95
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,1003.04,739.78
2016,3,15,12,15,558.5,246.5,2.45,22.0,685.0,786.94,591.7
2016,3,15,12,30,172.0,398.0,2.4,22.0,534.0,541.09,409.38
2016,3,15,12,45,555.5,247.5,2.35,22.0,683.0,737.14,559.38
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,867.5,650.59
2016,3,15,13,15,935.0,96.0,2.3,22.0,818.5,821.97,618.73
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,773.77,586.39
2016,3,15,13,45,921.0,96.0,2.3,22.0,782.5,720.95,548.5
2016,3,15,14,0,911.0,97.0,2.3,22.0,760.0,666.43,507.89
2016,3,15,14,15,902.0,96.0,2.25,22.0,730.5,609.21,463.95
2016,3,15,14,30,893.0,95.0,2.2,22.0,701.0,550.79,417.75
2016,3,15,14,45,875.0,95.0,2.2,22.0,664.0,488.19,367.16
2016,3,15,15,0,857.0,95.0,2.2,22.0,627.0,424.4,314.1
2016,3,15,15,15,840.5,92.5,2.1,22.0,585.0,360.3,259.17
2016,3,15,15,30,824.0,90.0,2.0,22.0,543.0,297.13,204.2
2016,3,15,15,45,797.0,88.0,1.95,22.0,495.5,233.45,149.94
2016,3,15,16,0,770.0,86.0,1.9,22.0,448.0,172.6,101.53
2016,3,15,16,15,738.5,81.5,1.7,21.5,397.5,112.58,63.0
2016,3,15,16,30,707.0,77.0,1.5,21.0,347.0,57.87,44.69
2016,3,15,16,45,662.0,71.5,1.35,20.5,295.0,54.56,42.08
2016,3,15,17,0,617.0,66.0,1.2,20.0,243.0,51.21,39.29
2016,3,15,17,15,549.5,58.0,1.2,19.0,191.5,45.67,34.51
2016,3,15,17,30,482.0,50.0,1.2,18.0,140.0,40.06,29.45
2016,3,15,17,45,377.0,38.5,1.25,17.5,95.0,31.19,21.24
2016,3,15,18,0,272.0,27.0,1.3,17.0,50.0,22.16,11.72
2016,3,15,18,15,136.0,13.5,1.35,16.5,25.0,11.52,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,73.5,18.5,2.1,13.0,25.5,75.29,0.0
2016,3,16,7,0,147.0,37.0,2.4,14.0,51.0,158.98,123.57
2016,3,16,7,15,232.5,56.0,2.45,14.5,95.0,260.29,213.75
2016,3,16,7,30,318.0,75.0,2.5,15.0,139.0,355.19,295.1
2016,3,16,7,45,368.0,91.5,2.6,15.5,186.5,426.76,354.68
2016,3,16,8,0,418.0,108.0,2.7,16.0,234.0,501.58,414.46
2016,3,16,8,15,464.5,119.5,2.8,16.5,283.5,569.76,466.94
2016,3,16,8,30,511.0,131.0,2.9,17.0,333.0,639.67,518.8
2016,3,16,8,45,546.0,140.0,3.0,17.5,381.0,697.07,559.3
2016,3,16,9,0,581.0,149.0,3.1,18.0,429.0,754.28,598.75
2016,3,16,9,15,607.5,155.5,3.2,18.5,473.5,807.96,634.8
2016,3,16,9,30,634.0,162.0,3.3,19.0,518.0,852.6,663.8
2016,3,16,9,45,665.5,162.5,3.4,20.0,560.0,893.42,688.48
2016,3,16,10,0,697.0,163.0,3.5,21.0,602.0,931.56,710.96
2016,3,16,10,15,711.5,166.5,3.55,21.5,636.0,952.82,722.7
2016,3,16,10,30,726.0,170.0,3.6,22.0,670.0,970.69,732.3
2016,3,16,10,45,742.0,170.0,3.7,22.5,698.5,982.6,738.3
2016,3,16,11,0,758.0,170.0,3.8,23.0,727.0,990.8,741.95
2016,3,16,11,15,765.5,171.5,3.85,23.5,747.5,988.3,738.25
2016,3,16,11,30,773.0,173.0,3.9,24.0,768.0,982.01,732.26
2016,3,16,11,45,785.0,170.0,3.95,24.5,782.0,963.18,718.02
2016,3,16,12,0,797.0,167.0,4.0,25.0,796.0,949.51,707.5
2016,3,16,12,15,800.0,167.5,4.05,25.0,801.0,927.07,692.49
2016,3,16,12,30,803.0,168.0,4.1,25.0,806.0,901.16,675.21
2016,3,16,12,45,834.5,150.5,4.15,25.0,810.5,878.76,660.37
2016,3,16,13,0,866.0,133.0,4.2,25.0,815.0,850.92,641.75
2016,3,16,13,15,699.5,206.5,4.2,25.0,751.5,756.58,573.55
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,660.99,502.05
2016,3,16,13,45,573.0,257.0,4.25,25.0,685.0,634.79,483.57
2016,3,16,14,0,613.0,234.0,4.3,25.0,682.0,606.46,462.37
2016,3,16,14,15,649.0,208.0,4.2,24.5,666.0,565.59,431.7
2016,3,16,14,30,685.0,182.0,4.1,24.0,650.0,519.47,395.84
2016,3,16,14,45,689.0,168.0,4.0,24.0,618.0,463.81,350.6
2016,3,16,15,0,693.0,154.0,3.9,24.0,586.0,406.74,302.95
2016,3,16,15,15,668.0,148.0,3.65,23.5,542.0,345.43,251.74
2016,3,16,15,30,643.0,142.0,3.4,23.0,498.0,286.52,201.89
2016,3,16,15,45,678.5,118.0,3.15,22.5,465.0,228.31,150.81
2016,3,16,16,0,714.0,94.0,2.9,22.0,432.0,165.7,98.64
2016,3,16,16,15,664.5,97.0,2.65,21.0,384.5,113.08,66.27
2016,3,16,16,30,615.0,100.0,2.4,20.0,337.0,73.63,58.53
2016,3,16,16,45,579.0,90.5,2.15,19.5,287.5,68.09,54.02
2016,3,16,17,0,543.0,81.0,1.9,19.0,238.0,62.32,49.15
2016,3,16,17,15,480.5,70.5,1.85,18.0,188.5,55.31,43.1
2016,3,16,17,30,418.0,60.0,1.8,17.0,139.0,48.1,36.62
2016,3,16,17,45,325.5,45.0,1.75,16.5,94.5,34.7,24.39
2016,3,16,18,0,233.0,30.0,1.7,16.0,50.0,23.33,12.98
2016,3,16,18,15,116.5,15.0,1.75,15.5,25.0,12.8,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,175.5,16.0,1.65,9.0,34.0,144.16,37.91
2016,3,17,7,0,351.0,32.0,1.8,10.0,68.0,294.79,236.71
2016,3,17,7,15,454.0,42.0,1.65,10.5,117.5,393.84,326.91
2016,3,17,7,30,557.0,52.0,1.5,11.0,167.0,502.39,417.32
2016,3,17,7,45,614.5,59.5,1.4,11.5,220.0,580.88,478.4
2016,3,17,8,0,672.0,67.0,1.3,12.0,273.0,662.36,538.16
2016,3,17,8,15,713.5,72.5,1.15,13.0,326.5,729.82,582.58
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,792.52,620.91
2016,3,17,8,45,782.0,82.5,0.9,15.0,431.0,845.86,651.33
2016,3,17,9,0,809.0,87.0,0.8,16.0,482.0,897.47,679.19
2016,3,17,9,15,830.0,90.0,0.85,16.5,529.0,939.31,703.7
2016,3,17,9,30,851.0,93.0,0.9,17.0,576.0,978.41,726.2
2016,3,17,9,45,866.5,96.0,0.95,17.5,618.0,1008.94,743.01
2016,3,17,10,0,882.0,99.0,1.0,18.0,660.0,1023.85,749.94
2016,3,17,10,15,893.5,101.0,1.25,18.5,695.5,1041.68,762.99
2016,3,17,10,30,905.0,103.0,1.5,19.0,731.0,1055.65,773.27
2016,3,17,10,45,913.0,104.5,1.75,19.5,759.0,1061.46,778.14
2016,3,17,11,0,921.0,106.0,2.0,20.0,787.0,1063.15,780.28
2016,3,17,11,15,926.0,107.0,2.15,20.0,807.0,1057.11,777.5
2016,3,17,11,30,931.0,108.0,2.3,20.0,827.0,1046.93,772.15
2016,3,17,11,45,932.0,109.5,2.5,20.0,838.5,1029.29,762.5
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,1007.7,750.14
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,979.81,732.52
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,948.28,712.4
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,911.83,688.81
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,872.1,662.75
2016,3,17,13,15,927.5,108.5,3.1,20.0,832.0,826.64,631.83
2016,3,17,13,30,923.0,108.0,3.1,20.0,818.0,778.57,598.82
2016,3,17,13,45,913.0,108.5,3.15,20.5,795.0,725.31,558.48
2016,3,17,14,0,903.0,109.0,3.2,21.0,772.0,670.4,516.02
2016,3,17,14,15,894.0,107.0,3.15,20.5,742.5,612.45,471.79
2016,3,17,14,30,885.0,105.0,3.1,20.0,713.0,553.35,425.16
2016,3,17,14,45,870.0,104.0,3.1,20.0,676.0,491.07,373.87
2016,3,17,15,0,855.0,103.0,3.1,20.0,639.0,428.3,320.65
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.5,363.58,264.36
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,299.89,208.27
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.5,236.22,153.42
2016,3,17,16,0,770.0,92.0,2.4,20.0,459.0,175.23,104.6
2016,3,17,16,15,738.5,87.0,2.15,19.0,408.0,109.64,61.81
2016,3,17,16,30,707.0,82.0,1.9,18.0,357.0,61.29,48.24
2016,3,17,16,45,656.5,77.0,1.65,17.5,303.5,58.44,46.01
2016,3,17,17,0,606.0,72.0,1.4,17.0,250.0,55.6,43.66
2016,3,17,17,15,538.0,63.5,1.4,16.0,198.0,49.85,38.67
2016,3,17,17,30,470.0,55.0,1.4,15.0,146.0,44.0,33.36
2016,3,17,17,45,357.0,43.0,1.45,14.5,99.5,34.83,24.79
2016,3,17,18,0,244.0,31.0,1.5,14.0,53.0,25.5,15.13
2016,3,17,18,15,122.0,15.5,1.6,13.5,26.5,13.23,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.0,17.5,1.35,8.0,36.0,146.11,62.78
2016,3,18,7,0,344.0,35.0,1.5,9.0,72.0,293.76,238.12
2016,3,18,7,15,445.0,46.0,1.5,9.5,122.0,392.79,327.32
2016,3,18,7,30,546.0,57.0,1.5,10.0,172.0,500.96,418.06
2016,3,18,7,45,611.5,64.0,1.55,10.5,226.5,584.75,484.22
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,672.02,549.8
2016,3,18,8,15,718.5,76.5,1.55,12.0,335.5,739.74,595.89
2016,3,18,8,30,760.0,82.0,1.5,13.0,390.0,802.13,636.0
2016,3,18,8,45,785.0,87.5,1.5,14.0,441.0,855.02,668.34
2016,3,18,9,0,810.0,93.0,1.5,15.0,492.0,906.03,698.38
2016,3,18,9,15,764.5,108.5,1.55,15.0,513.5,904.99,695.6
2016,3,18,9,30,719.0,124.0,1.6,15.0,535.0,892.7,685.89
2016,3,18,9,45,801.0,114.5,1.65,15.5,603.0,965.72,733.08
2016,3,18,10,0,883.0,105.0,1.7,16.0,671.0,1044.34,781.79
2016,3,18,10,15,894.0,107.0,1.75,16.0,706.0,1049.15,783.06
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,1062.42,790.98
2016,3,18,10,45,917.5,108.5,1.85,16.5,770.5,1070.37,794.0
2016,3,18,11,0,930.0,108.0,1.9,17.0,800.0,1074.21,794.58
2016,3,18,11,15,934.5,109.0,1.9,17.0,820.0,1067.45,789.29
2016,3,18,11,30,939.0,110.0,1.9,17.0,840.0,1056.53,781.61
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.5,1038.95,769.07
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,1017.36,754.08
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,989.08,736.2
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,957.12,715.88
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,920.56,692.37
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,880.6,666.4
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,835.3,635.65
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,787.26,602.8
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.0,734.74,563.1
2016,3,18,14,0,929.0,103.0,2.0,19.0,788.0,680.07,520.96
2016,3,18,14,15,920.5,101.5,1.9,18.5,758.5,621.52,476.49
2016,3,18,14,30,912.0,100.0,1.8,18.0,729.0,561.68,429.55
2016,3,18,14,45,900.5,98.0,1.7,18.0,693.0,499.04,378.13
2016,3,18,15,0,889.0,96.0,1.6,18.0,657.0,436.01,324.81
2016,3,18,15,15,873.0,93.5,1.45,18.0,614.0,368.33,266.5
2016,3,18,15,30,857.0,91.0,1.3,18.0,571.0,303.21,209.38
2016,3,18,15,45,835.5,87.5,1.2,18.0,523.0,237.28,152.7
2016,3,18,16,0,814.0,84.0,1.1,18.0,475.0,173.51,101.65
2016,3,18,16,15,784.0,80.0,1.0,17.5,423.0,111.19,62.18
2016,3,18,16,30,754.0,76.0,0.9,17.0,371.0,62.61,49.55
2016,3,18,16,45,708.0,71.0,0.8,17.0,316.5,54.42,42.58
2016,3,18,17,0,662.0,66.0,0.7,17.0,262.0,51.36,39.95
2016,3,18,17,15,595.5,59.0,0.7,16.5,208.5,46.57,35.73
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,41.74,31.28
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,33.69,23.76
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,25.56,15.36
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,12.67,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,12.0,0.8,9.5,12.0,9.88,0.01
2016,3,19,7,0,0.0,24.0,0.9,10.0,24.0,19.8,10.94
2016,3,19,7,15,0.0,48.5,1.3,10.0,48.5,43.62,31.87
2016,3,19,7,30,0.0,73.0,1.7,10.0,73.0,68.82,53.99
2016,3,19,7,45,16.0,96.5,2.1,10.0,101.5,104.3,85.3
2016,3,19,8,0,32.0,120.0,2.5,10.0,130.0,153.63,128.0
2016,3,19,8,15,16.0,123.5,2.65,10.0,128.5,127.25,104.71
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,114.1,92.6
2016,3,19,8,45,0.0,123.0,2.95,10.5,123.0,107.76,86.78
2016,3,19,9,0,0.0,119.0,3.1,11.0,119.0,102.5,81.9
2016,3,19,9,15,0.0,74.0,3.1,11.0,74.0,61.44,46.9
2016,3,19,9,30,0.0,29.0,3.1,11.0,29.0,24.0,14.91
2016,3,19,9,45,0.0,29.0,3.1,11.5,29.0,24.02,14.85
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,24.04,14.78
2016,3,19,10,15,0.0,78.0,3.0,12.0,78.0,64.91,49.17
2016,3,19,10,30,0.0,127.0,2.9,12.0,127.0,107.49,84.49
2016,3,19,10,45,0.0,93.5,2.8,12.0,93.5,77.96,59.8
2016,3,19,11,0,0.0,60.0,2.7,12.0,60.0,49.95,36.38
2016,3,19,11,15,0.0,93.5,2.55,12.0,93.5,78.06,59.77
2016,3,19,11,30,0.0,127.0,2.4,12.0,127.0,107.14,83.72
2016,3,19,11,45,0.0,129.0,2.3,12.5,129.0,108.81,84.82
2016,3,19,12,0,0.0,131.0,2.2,13.0,131.0,110.46,85.96
2016,3,19,12,15,0.0,137.0,2.1,13.0,137.0,115.56,90.09
2016,3,19,12,30,0.0,143.0,2.0,13.0,143.0,120.61,94.18
2016,3,19,12,45,0.0,129.0,1.9,13.0,129.0,108.41,84.21
2016,3,19,13,0,0.0,115.0,1.8,13.0,115.0,96.34,74.37
2016,3,19,13,15,0.0,111.5,1.8,13.0,111.5,93.29,71.93
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,90.26,69.49
2016,3,19,13,45,0.0,107.5,1.85,13.0,107.5,89.76,69.16
2016,3,19,14,0,0.0,107.0,1.9,13.0,107.0,89.27,68.85
2016,3,19,14,15,0.0,104.5,2.1,12.5,104.5,87.11,67.31
2016,3,19,14,30,0.0,102.0,2.3,12.0,102.0,84.96,65.79
2016,3,19,14,45,0.0,115.5,2.5,12.0,115.5,96.0,75.13
2016,3,19,15,0,0.0,129.0,2.7,12.0,129.0,106.81,84.3
2016,3,19,15,15,7.5,164.5,2.85,11.5,169.0,137.16,109.75
2016,3,19,15,30,15.0,200.0,3.0,11.0,209.0,164.73,132.78
2016,3,19,15,45,7.5,141.0,3.15,11.0,145.5,116.1,92.76
2016,3,19,16,0,0.0,82.0,3.3,11.0,82.0,68.09,52.79
2016,3,19,16,15,0.0,72.5,3.45,10.5,72.5,60.14,46.29
2016,3,19,16,30,0.0,63.0,3.6,10.0,63.0,52.19,41.66
2016,3,19,16,45,0.0,53.0,3.75,10.0,53.0,43.85,34.23
2016,3,19,17,0,0.0,43.0,3.9,10.0,43.0,35.53,26.72
2016,3,19,17,15,0.0,33.5,4.05,9.5,33.5,27.64,19.56
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,19.77,12.3
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,13.16,6.13
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,6.56,0.0
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.28,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,12.5,3.0,2.0,12.5,10.29,1.21
2016,3,20,7,0,0.0,25.0,3.1,2.0,25.0,20.63,12.16
2016,3,20,7,15,0.0,43.0,3.1,2.0,43.0,36.49,26.65
2016,3,20,7,30,0.0,61.0,3.1,2.0,61.0,53.67,42.28
2016,3,20,7,45,0.0,80.5,3.1,2.5,80.5,72.24,58.85
2016,3,20,8,0,0.0,100.0,3.1,3.0,100.0,90.55,74.89
2016,3,20,8,15,0.0,64.0,3.05,3.0,64.0,53.03,41.6
2016,3,20,8,30,0.0,28.0,3.0,3.0,28.0,23.11,14.96
2016,3,20,8,45,0.0,52.5,3.0,3.5,52.5,43.47,32.86
2016,3,20,9,0,0.0,77.0,3.0,4.0,77.0,63.92,50.57
2016,3,20,9,15,22.5,159.5,2.95,4.0,172.5,176.39,148.26
2016,3,20,9,30,45.0,242.0,2.9,4.0,268.0,290.89,244.22
2016,3,20,9,45,42.0,255.5,2.85,4.5,281.5,300.05,250.05
2016,3,20,10,0,39.0,269.0,2.8,5.0,295.0,309.02,256.08
2016,3,20,10,15,22.5,234.5,2.7,5.0,250.0,232.55,192.15
2016,3,20,10,30,6.0,200.0,2.6,5.0,205.0,180.97,148.45
2016,3,20,10,45,5.0,188.5,2.55,5.5,193.0,168.41,137.55
2016,3,20,11,0,4.0,177.0,2.5,6.0,181.0,156.26,126.99
2016,3,20,11,15,2.0,159.0,2.45,6.0,161.0,137.61,111.22
2016,3,20,11,30,0.0,141.0,2.4,6.0,141.0,119.43,95.84
2016,3,20,11,45,2.5,159.5,2.4,6.5,161.5,138.01,111.25
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,156.43,126.32
2016,3,20,12,15,4.0,170.0,2.35,7.0,173.5,148.01,119.22
2016,3,20,12,30,3.0,162.0,2.3,7.0,165.0,139.74,112.32
2016,3,20,12,45,1.5,153.5,2.25,7.0,155.5,130.75,104.81
2016,3,20,13,0,0.0,145.0,2.2,7.0,146.0,121.96,97.48
2016,3,20,13,15,2.5,161.0,2.1,7.0,163.5,137.33,110.41
2016,3,20,13,30,5.0,177.0,2.0,7.0,181.0,152.33,122.95
2016,3,20,13,45,6.5,193.0,1.95,7.0,198.0,166.23,134.51
2016,3,20,14,0,8.0,209.0,1.9,7.0,215.0,179.69,145.71
2016,3,20,14,15,6.5,198.0,1.85,7.0,203.0,168.51,136.58
2016,3,20,14,30,5.0,187.0,1.8,7.0,191.0,157.61,127.74
2016,3,20,14,45,2.5,136.5,1.75,7.0,138.5,114.34,91.84
2016,3,20,15,0,0.0,86.0,1.7,7.0,86.0,71.56,55.89
2016,3,20,15,15,4.0,136.0,1.7,6.5,138.5,113.37,91.71
2016,3,20,15,30,8.0,186.0,1.7,6.0,191.0,152.27,124.75
2016,3,20,15,45,9.5,178.5,1.7,6.0,183.5,144.67,118.48
2016,3,20,16,0,11.0,171.0,1.7,6.0,176.0,136.64,111.98
2016,3,20,16,15,6.5,153.5,1.65,6.0,156.5,120.83,99.16
2016,3,20,16,30,2.0,136.0,1.6,6.0,137.0,106.11,91.1
2016,3,20,16,45,1.0,116.0,1.55,6.0,116.5,91.18,77.88
2016,3,20,17,0,0.0,96.0,1.5,6.0,96.0,76.09,64.31
2016,3,20,17,15,0.0,76.0,1.3,5.5,76.0,60.85,50.45
2016,3,20,17,30,0.0,56.0,1.1,5.0,56.0,45.43,36.16
2016,3,20,17,45,0.0,38.0,0.95,5.0,38.0,31.27,22.77
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,16.49,8.65
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,8.23,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,21.5,2.55,1.5,42.5,151.18,105.01
2016,3,21,7,0,341.0,43.0,2.9,2.0,85.0,300.26,254.64
2016,3,21,7,15,436.0,54.5,3.15,2.5,136.0,396.88,343.57
2016,3,21,7,30,531.0,66.0,3.4,3.0,187.0,501.45,435.65
2016,3,21,7,45,604.0,72.5,3.65,3.5,243.5,590.37,509.88
2016,3,21,8,0,677.0,79.0,3.9,4.0,300.0,683.09,584.03
2016,3,21,8,15,718.5,85.0,4.0,4.5,355.0,751.57,635.88
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,820.25,686.44
2016,3,21,8,45,801.0,92.0,4.2,5.5,465.0,875.94,725.79
2016,3,21,9,0,842.0,93.0,4.3,6.0,520.0,936.95,768.39
2016,3,21,9,15,862.5,96.0,4.25,6.0,568.5,978.84,796.12
2016,3,21,9,30,883.0,99.0,4.2,6.0,617.0,1017.79,821.46
2016,3,21,9,45,903.5,100.0,4.2,6.5,661.5,1051.04,841.45
2016,3,21,10,0,924.0,101.0,4.2,7.0,706.0,1068.54,850.15
2016,3,21,10,15,934.0,102.5,4.15,7.5,741.5,1084.2,857.14
2016,3,21,10,30,944.0,104.0,4.1,8.0,777.0,1095.8,861.68
2016,3,21,10,45,951.0,106.0,4.1,8.5,805.5,1100.73,862.13
2016,3,21,11,0,958.0,108.0,4.1,9.0,834.0,1101.36,859.83
2016,3,21,11,15,962.0,109.0,4.1,9.0,853.5,1093.54,853.47
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,1081.46,844.39
2016,3,21,11,45,966.5,111.0,4.1,9.5,884.0,1061.76,828.67
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,1038.02,810.36
2016,3,21,12,15,967.0,112.5,4.1,10.0,898.0,1009.38,790.22
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,976.97,767.47
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,939.33,739.9
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,898.21,709.9
2016,3,21,13,15,965.0,108.5,4.2,11.0,875.5,851.35,676.59
2016,3,21,13,30,961.0,108.0,4.2,11.0,861.0,801.74,640.94
2016,3,21,13,45,957.5,105.0,4.2,11.0,839.0,747.63,599.06
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,691.22,554.32
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,630.97,505.07
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,569.45,453.39
2016,3,21,14,45,925.0,97.0,4.05,11.0,718.5,505.61,398.28
2016,3,21,15,0,914.0,95.0,4.0,11.0,681.0,441.29,341.15
2016,3,21,15,15,898.5,92.5,3.9,10.5,637.0,374.89,281.49
2016,3,21,15,30,883.0,90.0,3.8,10.0,593.0,305.41,218.47
2016,3,21,15,45,860.5,87.0,3.7,10.0,543.5,238.1,158.03
2016,3,21,16,0,838.0,84.0,3.6,10.0,494.0,173.04,104.14
2016,3,21,16,15,808.5,80.0,3.25,9.5,441.0,109.3,63.06
2016,3,21,16,30,779.0,76.0,2.9,9.0,388.0,62.67,51.23
2016,3,21,16,45,734.5,71.5,2.6,9.0,333.0,59.76,48.79
2016,3,21,17,0,690.0,67.0,2.3,9.0,278.0,52.16,41.98
2016,3,21,17,15,626.0,60.0,2.1,8.0,223.0,47.37,37.73
2016,3,21,17,30,562.0,53.0,1.9,7.0,168.0,42.53,33.24
2016,3,21,17,45,457.5,43.0,1.7,6.0,118.0,34.92,25.98
2016,3,21,18,0,353.0,33.0,1.5,5.0,68.0,27.24,18.06
2016,3,21,18,15,176.5,16.5,1.5,4.5,34.0,13.42,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.5,5.5,0.95,0.5,6.5,0.0,0.0
2016,3,22,6,30,71.0,11.0,1.0,1.0,13.0,46.21,0.0
2016,3,22,6,45,228.0,26.0,1.1,2.0,51.5,197.22,144.93
2016,3,22,7,0,385.0,41.0,1.2,3.0,90.0,326.64,274.49
2016,3,22,7,15,478.0,51.0,1.2,3.5,142.0,422.02,359.35
2016,3,22,7,30,571.0,61.0,1.2,4.0,194.0,525.17,445.79
2016,3,22,7,45,638.5,66.5,1.2,5.0,250.0,609.82,511.03
2016,3,22,8,0,706.0,72.0,1.2,6.0,306.0,697.92,575.3
2016,3,22,8,15,744.5,77.0,1.45,7.0,360.5,758.06,618.45
2016,3,22,8,30,783.0,82.0,1.7,8.0,415.0,823.9,664.67
2016,3,22,8,45,814.5,84.5,1.95,9.0,468.0,879.53,702.19
2016,3,22,9,0,846.0,87.0,2.2,10.0,521.0,933.49,737.79
2016,3,22,9,15,865.5,90.0,2.4,10.5,568.5,974.39,764.45
2016,3,22,9,30,885.0,93.0,2.6,11.0,616.0,1012.33,788.93
2016,3,22,9,45,900.0,95.0,2.8,11.5,658.0,1029.47,798.96
2016,3,22,10,0,915.0,97.0,3.0,12.0,700.0,1054.53,814.68
2016,3,22,10,15,925.0,99.0,3.1,12.0,735.5,1070.71,824.81
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,1082.85,832.44
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.5,1087.15,833.84
2016,3,22,11,0,950.0,103.0,3.5,13.0,828.0,1087.22,832.59
2016,3,22,11,15,955.0,104.0,3.6,13.0,848.0,1080.5,827.99
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,1069.53,820.69
2016,3,22,11,45,963.0,105.5,3.8,13.5,880.0,1051.84,807.42
2016,3,22,12,0,966.0,106.0,3.9,14.0,892.0,1030.05,791.48
2016,3,22,12,15,966.5,106.0,3.95,14.0,895.0,1001.42,772.01
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,969.02,749.94
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,931.29,722.71
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,890.21,693.09
2016,3,22,13,15,960.0,105.5,4.1,15.0,872.5,843.57,660.38
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,794.2,625.42
2016,3,22,13,45,948.5,104.5,4.15,15.0,835.0,739.95,584.12
2016,3,22,14,0,941.0,104.0,4.2,15.0,812.0,683.77,540.26
2016,3,22,14,15,932.0,102.5,4.2,15.0,782.0,624.17,492.43
2016,3,22,14,30,923.0,101.0,4.2,15.0,752.0,563.34,442.16
2016,3,22,14,45,907.5,100.5,4.25,15.0,713.5,499.47,388.08
2016,3,22,15,0,892.0,100.0,4.3,15.0,675.0,435.64,332.35
2016,3,22,15,15,875.5,97.5,4.2,15.0,631.0,367.43,271.62
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,302.0,212.51
2016,3,22,15,45,834.0,92.5,4.05,15.0,538.0,236.11,154.57
2016,3,22,16,0,809.0,90.0,4.0,15.0,489.0,172.83,103.36
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.5,110.57,64.2
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,66.15,53.3
2016,3,22,16,45,705.5,75.5,3.3,13.5,329.5,57.4,45.81
2016,3,22,17,0,662.0,70.0,3.1,13.0,275.0,54.12,43.04
2016,3,22,17,15,599.5,62.5,2.95,12.0,221.0,49.07,38.64
2016,3,22,17,30,537.0,55.0,2.8,11.0,167.0,43.94,33.97
2016,3,22,17,45,436.5,44.0,2.65,10.5,117.5,35.59,26.09
2016,3,22,18,0,336.0,33.0,2.5,10.0,68.0,27.1,17.63
2016,3,22,18,15,168.0,16.5,2.6,9.5,34.0,13.36,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,33.47,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,165.1,123.54
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,269.48,225.85
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,358.59,306.06
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,455.57,389.81
2016,3,23,7,45,524.0,89.0,3.45,8.5,242.5,547.3,465.94
2016,3,23,8,0,600.0,97.0,3.5,9.0,298.0,641.84,539.93
2016,3,23,8,15,642.0,104.5,3.6,10.0,352.0,710.16,589.76
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,778.74,638.14
2016,3,23,8,45,726.5,114.0,3.85,12.0,460.0,841.05,680.56
2016,3,23,9,0,769.0,116.0,4.0,13.0,514.0,902.43,721.21
2016,3,23,9,15,791.0,120.0,4.1,13.5,561.0,945.06,748.58
2016,3,23,9,30,813.0,124.0,4.2,14.0,608.0,977.68,768.64
2016,3,23,9,45,836.5,124.0,4.3,14.5,651.5,1011.9,789.82
2016,3,23,10,0,860.0,124.0,4.4,15.0,695.0,1042.73,808.77
2016,3,23,10,15,871.0,126.5,4.45,15.5,730.5,1060.03,817.83
2016,3,23,10,30,882.0,129.0,4.5,16.0,766.0,1073.35,824.37
2016,3,23,10,45,895.0,128.5,4.6,16.5,795.0,1081.23,827.86
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,1071.44,819.44
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,1065.16,813.24
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,1054.78,804.38
2016,3,23,11,45,927.0,127.5,4.85,18.5,876.5,1039.16,792.11
2016,3,23,12,0,935.0,125.0,4.9,19.0,889.0,1019.45,777.2
2016,3,23,12,15,935.5,125.0,4.9,19.0,892.0,991.28,757.67
2016,3,23,12,30,936.0,125.0,4.9,19.0,895.0,959.45,735.67
2016,3,23,12,45,940.0,121.5,4.95,19.0,891.0,923.72,711.28
2016,3,23,13,0,944.0,118.0,5.0,19.0,887.0,884.44,684.26
2016,3,23,13,15,940.0,117.5,5.0,19.0,872.5,838.4,651.91
2016,3,23,13,30,936.0,117.0,5.0,19.0,858.0,789.69,616.91
2016,3,23,13,45,932.5,114.5,5.0,19.0,836.0,737.07,576.74
2016,3,23,14,0,929.0,112.0,5.0,19.0,814.0,682.21,533.9
2016,3,23,14,15,920.0,110.0,4.95,19.0,783.5,622.68,486.16
2016,3,23,14,30,911.0,108.0,4.9,19.0,753.0,561.97,436.16
2016,3,23,14,45,900.0,105.5,4.9,19.0,716.0,499.02,383.08
2016,3,23,15,0,889.0,103.0,4.9,19.0,679.0,433.86,326.71
2016,3,23,15,15,872.5,100.5,4.75,18.5,635.0,367.65,268.65
2016,3,23,15,30,856.0,98.0,4.6,18.0,591.0,302.38,210.65
2016,3,23,15,45,831.5,95.5,4.45,18.0,542.0,236.77,153.47
2016,3,23,16,0,807.0,93.0,4.3,18.0,493.0,173.72,103.07
2016,3,23,16,15,777.0,88.5,4.05,17.5,440.5,111.62,64.75
2016,3,23,16,30,747.0,84.0,3.8,17.0,388.0,62.65,49.59
2016,3,23,16,45,697.5,79.5,3.6,16.5,332.0,60.18,47.69
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,57.74,45.72
2016,3,23,17,15,585.0,66.5,3.25,15.0,222.0,52.06,40.82
2016,3,23,17,30,522.0,58.0,3.1,14.0,168.0,46.25,35.61
2016,3,23,17,45,417.5,47.0,3.0,13.5,118.5,37.99,27.89
2016,3,23,18,0,313.0,36.0,2.9,13.0,69.0,29.61,19.62
2016,3,23,18,15,156.5,18.0,2.9,12.5,34.5,14.6,0.1
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
