Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,12.8,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,160.99,121.9
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,283.33,234.67
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,371.11,312.16
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,466.78,393.06
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,551.2,461.25
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,635.05,525.33
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,584.32,482.97
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,509.16,420.26
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,694.9,564.42
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,881.57,697.43
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,923.62,724.32
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,955.87,745.15
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,989.28,766.12
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,1019.41,784.73
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,1036.97,796.0
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,1050.66,804.83
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,1057.59,807.58
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,1060.42,807.71
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,944.4,726.12
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,811.26,625.41
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,720.3,557.16
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,631.4,489.06
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,812.67,630.1
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,930.25,716.04
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,898.35,691.53
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,853.69,658.85
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,808.53,626.62
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,761.08,591.12
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,708.89,551.34
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,655.43,509.74
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,598.69,465.47
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,541.28,419.33
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,479.28,367.67
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,418.88,315.92
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,356.93,262.41
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,296.5,209.6
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,235.26,156.97
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,176.59,110.47
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,120.04,75.55
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,82.16,66.37
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,75.87,61.1
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,69.28,55.44
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,62.54,49.61
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,52.84,40.95
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,42.25,31.19
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,31.48,20.92
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,15.89,1.87
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.69,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.06,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,55.75,38.79
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,113.16,89.84
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,164.26,134.56
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,216.98,179.77
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,268.64,223.18
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,339.91,280.96
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,394.45,323.57
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,449.9,365.77
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,344.58,278.53
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,231.97,184.4
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,250.06,198.45
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,268.03,211.95
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,335.32,264.77
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,402.72,316.38
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,327.85,257.04
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,237.36,185.25
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,321.2,250.33
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,386.36,299.17
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,544.03,419.56
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,695.38,530.09
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,687.67,523.58
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,678.43,517.05
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,670.79,511.72
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,661.3,505.04
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,676.09,516.85
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,695.6,531.31
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,660.31,505.26
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,624.26,478.67
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,589.01,452.7
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,552.23,425.03
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,498.13,383.44
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,451.86,347.16
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,407.38,311.72
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,363.5,276.04
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,313.27,235.99
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,267.46,199.52
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,230.02,165.47
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,180.82,123.4
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,131.99,91.04
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,95.34,77.37
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,90.71,73.63
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,88.19,71.57
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,75.35,60.66
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,62.12,49.09
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,47.45,35.84
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,32.42,21.95
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,16.64,3.44
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,8.11,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,17.97,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,147.0,115.55
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,276.76,232.08
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,361.27,307.09
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,452.9,385.4
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,527.36,446.73
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,611.37,512.71
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,676.87,560.88
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,742.56,607.6
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,561.93,462.24
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,374.11,305.39
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,414.89,336.99
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,455.47,366.9
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,448.74,358.77
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,418.89,333.42
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,433.9,343.18
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,448.3,352.13
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,380.52,298.21
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,294.55,230.3
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,523.53,408.1
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,725.16,553.47
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,710.71,540.24
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,694.9,528.07
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,620.31,473.1
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,564.96,431.57
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,540.29,413.29
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,515.76,394.84
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,478.0,366.78
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,441.85,339.82
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,403.43,311.26
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,374.51,289.53
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,322.63,250.62
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,274.81,214.49
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,222.88,174.46
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,174.84,137.05
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,140.35,110.08
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,106.82,83.41
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,80.38,61.87
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,53.07,39.27
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,51.8,38.45
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,50.53,39.48
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,43.02,32.93
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,35.53,26.31
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,28.47,20.02
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,21.42,13.64
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,14.81,7.54
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,8.21,1.45
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,4.1,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.43,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.28,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,5.74,0.0
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,8.62,1.84
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,11.51,4.4
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,14.82,7.28
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,18.13,10.11
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,45.94,34.04
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,74.65,58.35
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,78.36,61.12
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,82.15,63.96
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,64.39,48.87
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,47.31,34.4
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,113.58,89.51
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,184.66,146.98
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,197.19,156.58
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,209.65,166.25
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,204.4,161.75
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,199.33,157.5
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,206.92,163.35
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,214.38,169.06
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,219.83,172.88
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,225.15,176.59
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,215.5,169.01
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,206.03,161.6
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,205.43,161.24
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,204.76,160.81
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,202.73,159.33
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,200.65,157.82
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,168.48,132.22
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,137.2,107.17
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,116.71,90.86
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,96.54,74.66
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,86.97,66.93
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,77.45,59.21
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,64.02,48.18
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,50.63,37.11
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,51.01,37.57
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,51.4,38.04
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,58.89,44.61
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,66.25,53.58
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,57.2,45.69
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,48.02,37.59
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,38.45,29.07
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,28.89,20.43
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,21.02,13.13
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,13.16,5.81
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,6.57,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,47.8,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,135.58,48.93
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,248.5,199.19
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,364.81,303.44
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,258.96,217.92
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,124.42,101.53
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,154.74,127.49
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,185.39,152.94
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,335.46,279.63
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,497.45,410.02
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,726.09,586.82
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,932.89,732.99
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,962.76,750.72
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,1000.3,775.11
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,1031.38,793.26
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,1058.98,809.17
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,1075.33,818.53
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,1087.59,825.32
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,1092.0,827.0
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,1092.11,826.02
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,1084.81,819.92
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1073.22,811.15
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,1054.01,796.23
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,1030.72,778.76
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,1001.92,759.15
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,969.31,736.97
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,930.21,710.27
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,887.87,681.23
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,841.11,648.44
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,791.58,613.15
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,737.5,572.35
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,681.4,528.99
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,621.81,482.57
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,560.89,433.51
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,497.16,379.83
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,433.0,324.2
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,367.0,266.31
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,297.42,204.95
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,230.89,147.1
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,166.31,96.05
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,102.79,58.59
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,63.8,50.74
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,60.61,48.23
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,57.36,45.56
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,48.29,37.67
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,43.87,33.73
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,36.75,27.09
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,29.53,20.07
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,14.45,4.39
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,59.02,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,162.84,82.91
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,273.6,225.33
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,389.1,329.45
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,477.68,407.44
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,572.18,486.37
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,646.21,544.03
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,721.93,600.77
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,784.8,645.47
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,841.89,684.51
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,891.27,716.9
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,938.38,747.0
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,977.49,771.55
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,1013.57,793.67
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,1040.49,808.17
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,1063.66,820.09
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,1065.45,817.02
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,1076.12,820.31
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,1079.14,818.45
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,1078.0,814.05
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,1070.14,806.9
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,1058.15,797.22
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,1040.11,782.27
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,1018.09,764.92
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,988.96,744.43
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,956.22,721.66
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,919.37,695.42
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,879.12,666.92
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,832.42,634.69
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,783.11,599.6
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,730.52,560.34
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,675.78,518.59
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,617.3,472.96
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,557.55,425.01
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,494.68,373.5
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,429.25,318.38
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,362.97,261.21
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,297.54,204.01
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,232.11,148.13
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,168.63,98.71
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,106.14,62.44
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,68.85,55.32
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,60.0,47.78
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,56.85,45.12
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,51.92,40.85
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,46.88,36.32
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,39.49,29.46
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,31.99,22.21
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,20.13,8.91
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,8.54,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,54.99,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,154.22,92.12
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,263.74,218.43
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,378.55,321.16
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,466.16,396.61
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,559.55,472.5
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,635.8,529.95
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,714.2,586.31
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,776.18,629.88
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,832.37,668.11
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,884.15,701.48
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,933.95,732.76
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,971.94,755.76
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,1006.88,776.52
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,1032.07,790.51
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,1053.52,802.07
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,1055.39,801.58
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,1066.02,807.36
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,1066.64,805.51
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,1063.1,801.15
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,1054.3,794.52
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,1041.47,785.4
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,1020.43,769.94
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,995.68,752.14
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,966.77,733.0
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,934.4,711.48
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,894.79,683.56
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,852.55,653.73
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,807.03,622.36
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,765.3,591.57
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,709.88,550.09
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,653.81,507.13
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,596.18,462.68
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,537.91,416.21
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,476.44,365.08
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,413.34,311.48
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,346.33,253.92
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,280.06,196.11
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,222.52,151.23
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,178.65,122.15
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,134.65,95.82
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,109.95,91.27
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,99.08,82.08
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,87.68,72.26
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,73.38,59.94
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,58.25,46.56
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,46.81,36.06
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,35.11,25.04
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,21.25,10.28
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.83,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,8.11,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,15.69,5.01
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,50.41,36.75
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,81.94,64.71
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,118.4,96.74
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,155.33,128.64
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,191.68,159.43
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,228.96,190.31
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,217.63,179.11
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,204.68,166.53
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,231.93,188.14
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,259.19,209.38
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,351.55,284.12
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,466.53,374.17
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,552.27,440.61
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,660.77,522.33
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,565.16,445.55
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,467.93,367.42
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,529.04,413.31
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,567.16,441.08
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,675.62,523.64
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,759.56,586.49
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,547.63,425.17
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,345.33,266.69
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,326.1,252.13
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,294.35,227.55
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,338.37,261.67
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,367.42,283.97
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,374.28,289.24
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,379.65,293.38
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,337.87,261.22
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,298.45,230.87
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,287.42,222.8
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,276.05,214.41
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,331.32,256.04
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,364.19,276.99
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,289.82,220.36
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,233.53,179.73
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,173.25,133.81
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,123.9,96.59
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,108.92,84.9
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,94.46,76.87
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,82.14,66.44
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,69.7,55.76
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,57.15,44.91
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,44.49,33.74
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,32.66,23.05
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,20.62,12.12
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,11.52,3.06
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.56,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,4.69,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,9.04,0.71
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,20.63,11.28
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,32.25,21.36
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,46.96,34.01
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,62.09,46.88
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,78.67,60.78
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,95.17,74.41
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,89.41,69.37
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,84.63,65.16
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,316.22,258.79
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,555.72,447.79
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,382.92,307.72
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,191.02,149.78
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,423.6,336.91
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,644.66,505.51
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,663.43,517.69
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,680.79,529.5
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,689.67,533.81
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,696.72,536.86
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,402.4,314.54
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,119.29,89.75
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,120.53,90.91
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,121.72,91.83
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,437.66,342.35
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,708.18,543.92
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,623.5,478.42
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,533.63,410.14
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,403.41,311.76
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,285.64,220.63
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,304.12,235.37
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,313.98,243.13
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,276.44,214.05
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,240.17,185.97
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,218.42,169.14
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,197.38,152.83
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,177.67,137.84
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,158.73,123.39
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,150.75,117.24
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,142.38,110.8
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,124.99,97.39
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,109.14,88.85
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,95.56,77.48
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,81.86,65.84
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,67.32,53.4
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,52.64,40.57
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,39.26,28.58
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,25.62,16.27
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,14.84,5.73
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.27,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,6.4,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,12.35,3.61
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,24.37,14.82
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,36.81,25.81
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,53.15,40.08
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,69.28,54.0
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,94.52,75.5
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,119.74,96.64
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,90.56,71.66
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,65.58,50.28
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,193.06,157.73
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,323.43,262.87
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,665.11,536.23
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,962.4,749.77
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,820.28,642.82
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,648.06,509.07
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,580.33,456.7
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,532.63,417.77
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,823.93,642.71
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,1055.11,803.93
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,1048.67,797.81
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,1038.13,791.57
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,1023.76,781.68
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1005.19,768.88
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,976.85,750.32
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,944.86,729.09
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,909.75,705.46
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,870.96,678.95
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,824.59,646.39
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,775.5,610.75
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,663.41,522.27
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,557.02,437.69
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,567.89,447.04
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,549.8,430.57
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,486.86,376.07
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,423.31,319.62
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,358.0,261.05
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,293.15,202.46
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,227.81,144.98
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,157.64,89.5
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,94.29,53.72
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,60.67,48.15
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,57.78,45.86
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,54.83,43.45
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,50.84,40.01
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,43.0,32.98
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,37.03,27.43
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,31.05,21.62
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,20.88,11.06
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,11.1,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,86.71,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,233.97,180.76
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,333.28,283.23
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,445.06,384.5
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,529.26,459.35
