Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,618.21,533.6
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,685.19,585.96
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,758.66,641.55
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,818.75,684.02
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,877.75,724.35
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,926.32,756.09
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,972.55,785.5
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,997.83,798.92
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,1030.48,817.62
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,1055.56,830.66
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,1076.86,841.03
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,1089.54,845.46
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,1098.07,847.21
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,1099.26,844.13
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,1096.16,838.39
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,1086.22,827.69
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,1072.04,814.4
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,1051.75,798.44
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1027.4,780.0
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,996.79,758.93
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,962.49,735.43
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,924.04,707.79
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,882.18,677.83
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,834.14,644.71
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,783.41,608.89
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,729.22,567.36
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,672.94,523.26
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,612.99,475.85
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,551.74,425.91
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,487.92,371.83
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,423.73,315.88
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,358.29,258.15
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,293.34,200.34
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,227.81,144.0
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,158.13,90.0
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,94.69,54.76
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,62.01,49.5
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,59.55,47.54
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,57.07,45.47
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,48.46,38.0
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,44.44,34.48
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,38.16,28.7
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,31.82,22.6
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,21.71,12.14
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,11.95,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,110.86,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,239.87,186.5
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,334.75,280.14
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,441.35,374.01
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,522.23,443.41
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,603.21,508.21
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,675.03,561.9
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,748.0,614.26
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,806.61,654.76
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,864.16,693.51
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,911.42,723.92
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,945.97,744.79
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,981.6,766.83
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,1014.08,786.79
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,1038.61,801.18
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,1059.37,813.07
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,1071.98,818.47
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,1080.49,821.26
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,1081.76,819.83
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,1078.79,815.75
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,1070.03,809.06
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,1057.04,799.71
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,1036.49,784.28
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1011.96,766.3
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,981.71,745.56
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,947.83,722.32
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,908.73,695.75
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,866.43,666.75
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,819.62,634.0
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,770.16,598.36
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,715.76,555.88
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,659.61,511.15
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,600.68,464.9
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,540.55,416.11
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,477.65,362.84
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,415.05,308.39
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,350.96,251.61
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,282.99,191.66
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,219.21,137.45
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,158.74,91.69
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,98.61,58.84
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,68.72,54.33
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,61.91,48.71
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,61.04,48.18
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,56.4,44.26
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,51.68,40.1
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,44.52,33.57
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,35.39,25.07
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,22.85,12.85
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,10.13,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,5.55,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,107.84,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,227.79,183.07
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,328.51,281.63
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,441.28,384.04
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,525.22,459.09
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,613.74,534.03
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,685.15,590.6
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,757.68,646.1
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,813.31,687.3
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,873.52,731.12
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,921.36,763.14
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,966.67,792.67
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,1004.76,815.89
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,1039.66,836.39
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,1065.15,849.86
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,1073.83,851.34
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,1087.95,858.49
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,1097.98,862.99
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,1100.28,860.97
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1098.32,856.24
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,1089.57,848.57
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,1076.62,838.21
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,1056.6,821.65
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,1032.58,802.56
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1002.84,781.12
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,969.43,757.19
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,931.78,729.36
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,890.61,699.06
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,843.01,665.03
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,792.72,627.49
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,738.46,584.33
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,681.9,538.55
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,621.9,489.94
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,560.59,438.85
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,496.62,384.24
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,432.02,327.43
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,365.38,268.16
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,294.79,205.18
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,227.87,146.58
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,162.68,95.51
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,98.75,60.14
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,68.01,55.87
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,65.01,53.4
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,56.81,46.14
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,52.62,42.58
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,48.36,38.79
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,41.79,32.6
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,35.15,26.09
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,24.24,14.95
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,13.13,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,6.83,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,117.47,1.41
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,247.14,201.14
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,339.16,289.99
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,441.66,381.79
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,522.87,452.13
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,608.44,521.9
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,676.35,573.53
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,745.03,623.93
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,799.09,661.78
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,857.25,701.81
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,905.73,733.78
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,951.98,763.67
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,988.39,786.12
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,1009.84,797.94
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,1035.02,811.08
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,1056.58,821.61
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,1069.78,827.97
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,1078.93,831.76
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,1078.94,830.01
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,1074.75,825.63
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,1065.26,818.88
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,1051.66,809.5
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,1029.37,792.82
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,1003.32,773.72
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,937.93,728.56
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,852.13,664.83
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,769.31,602.16
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,691.14,542.02
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,685.48,538.93
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,673.75,530.45
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,677.75,534.98
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,661.47,522.72
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,577.27,455.29
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,502.52,394.84
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,401.35,314.77
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,325.7,256.36
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,262.41,207.15
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,211.97,168.81
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,207.11,156.73
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,180.53,127.8
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,142.75,109.0
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,133.01,112.84
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,120.67,102.54
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,107.97,91.72
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,91.83,77.59
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,75.19,62.68
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,59.66,48.42
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,42.24,32.18
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,26.45,16.77
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.89,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.12,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,70.77,13.97
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,162.6,127.98
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,275.17,229.83
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,412.58,349.97
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,494.09,420.65
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,580.36,492.15
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,529.92,449.15
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,453.39,383.43
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,664.65,554.93
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,859.05,699.96
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,907.65,730.92
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,943.61,752.92
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,978.84,775.62
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,1010.92,795.88
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,1034.4,808.9
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,1054.17,819.37
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,1065.98,826.47
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,1073.71,830.96
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,801.78,632.48
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,454.02,357.85
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,607.38,479.95
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,753.6,591.44
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,733.34,574.37
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,711.88,557.18
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,619.12,486.05
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,545.51,428.39
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,730.26,578.4
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,852.85,674.68
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,807.23,640.93
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,759.11,604.11
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,676.47,536.3
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,594.89,469.52
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,540.98,426.16
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,487.63,382.31
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,446.72,346.7
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,396.16,301.46
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,343.28,252.53
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,286.18,198.56
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,224.33,145.19
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,159.25,95.12
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,106.63,70.31
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,91.47,75.16
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,88.43,72.75
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,85.31,70.21
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,74.93,61.25
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,64.12,51.68
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,50.61,39.46
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,38.18,27.97
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,26.61,16.69
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,14.03,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,127.58,51.34
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,263.1,214.35
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,357.69,301.9
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,462.87,393.78
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,543.26,462.75
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,627.73,530.82
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,694.39,581.27
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,766.8,634.53
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,825.31,674.56
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,882.62,712.61
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,930.3,742.68
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,965.17,763.09
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,1000.29,784.91
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,1032.15,804.25
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,1056.73,817.52
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,1077.55,828.28
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,1089.39,834.6
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,1097.05,838.34
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,1098.33,837.0
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,1095.3,833.02
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,1085.01,825.88
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1070.45,816.07
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,1049.7,800.72
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,1024.89,782.76
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,790.09,614.91
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,526.29,410.98
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,476.06,373.42
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,440.25,345.35
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,450.27,353.74
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,463.88,364.46
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,548.89,432.71
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,609.36,478.87
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,444.61,351.14
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,312.64,248.01
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,251.65,200.21
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,197.28,157.13
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,158.03,125.68
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,120.1,95.03
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,89.58,69.94
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,58.1,43.71
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,97.32,76.88
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,129.94,109.79
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,115.14,97.26
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,100.2,84.47
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,68.45,56.36
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,48.74,38.66
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,41.89,32.32
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,34.89,25.61
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,24.92,15.75
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.77,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,7.68,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,40.55,17.22
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,86.24,68.23
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,132.38,111.07
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,179.91,154.43
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,223.41,193.8
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,268.61,233.87
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,305.25,264.77
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,341.31,294.47
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,621.27,535.31
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,894.18,751.74
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,943.81,787.09
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,980.73,813.38
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,943.86,782.41
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,878.46,729.92
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,991.03,814.58
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,1098.11,892.27
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,1110.43,898.85
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,1118.48,902.96
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,1118.64,899.8
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,1114.41,893.67
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,1103.76,884.76
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,1088.79,872.9
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,818.13,665.48
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,497.56,402.74
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,604.73,490.77
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,700.43,566.64
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,821.25,666.57
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,891.62,722.55
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,843.44,685.98
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,792.48,646.53
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,737.45,601.73
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,680.38,554.26
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,619.71,502.58
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,557.67,448.36
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,493.2,390.77
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,428.34,331.33
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,361.61,269.75
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,295.34,208.33
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,223.07,144.1
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,157.93,92.88
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,93.88,58.47
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,67.19,55.76
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,65.26,54.21
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,58.09,47.81
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,53.96,44.2
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,49.76,40.38
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,43.67,34.62
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,37.52,28.56
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,27.13,18.2
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,16.54,0.0
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,142.87,87.31
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,291.97,244.3
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,379.99,326.11
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,476.85,411.52
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,554.45,475.98
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,631.34,534.71
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,697.47,581.85
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,763.84,627.13
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,820.25,661.52
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,875.34,692.99
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,918.72,715.62
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,959.4,735.54
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,983.15,746.02
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,1014.35,761.53
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,1033.88,769.2
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,1049.43,774.58
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,1061.18,782.78
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,1068.91,788.79
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,1065.69,788.0
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,1058.24,784.64
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,1048.08,779.81
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,1033.93,772.4
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,1010.66,758.59
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,983.8,742.23
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,954.41,723.68
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,921.67,702.75
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,883.27,677.2
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,842.07,649.43
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,739.5,573.86
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,633.56,493.85
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,605.94,473.44
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,574.46,448.76
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,545.36,426.03
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,506.77,394.38
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,459.73,354.14
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,407.49,307.38
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,345.56,252.72
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,279.78,194.82
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,217.75,141.76
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,157.78,96.07
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,98.0,64.29
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,74.22,60.9
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,78.26,64.74
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,80.39,66.83
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,69.1,57.06
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,59.12,48.24
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,50.72,40.49
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,39.86,30.25
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,28.16,18.86
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,16.3,0.61
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,8.96,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,14.85,4.64
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,31.89,21.55
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,57.17,44.23
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,82.14,66.54
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,120.6,100.34
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,151.58,127.12
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,200.19,168.72
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,250.33,210.7
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,254.21,212.15
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,256.77,212.51
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,237.79,195.26
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,202.44,164.7
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,399.37,326.87
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,564.13,456.14
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,540.42,433.2
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,514.46,409.55
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,442.19,351.64
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,391.18,309.72
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,734.8,581.2
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,1009.14,780.37
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,1002.45,772.0
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,991.94,763.07
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,977.59,751.62
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,959.2,737.5
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,768.69,595.97
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,563.84,436.73
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,718.92,559.53
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,825.02,640.92
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,732.07,568.12
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,642.38,498.23
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,586.23,455.2
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,531.53,412.74
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,491.66,381.57
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,451.39,349.36
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,415.26,319.29
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,373.15,283.08
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,328.88,242.38
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,274.31,191.84
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,217.5,144.78
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,164.33,105.48
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,118.12,82.71
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,104.05,85.03
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,100.46,82.38
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,99.73,82.15
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,87.96,72.15
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,75.81,61.58
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,61.58,48.79
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,46.96,35.42
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,31.56,21.1
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,16.2,1.75
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,8.54,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,21.12,9.43
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,40.57,28.26
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,79.14,62.0
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,113.28,91.98
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,147.91,122.0
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,183.57,152.34
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,166.56,136.65
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,135.75,109.32
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,119.87,95.67
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,105.45,83.23
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,113.67,89.61
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,121.92,95.92
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,202.61,161.92
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,306.54,244.23
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,192.87,152.85
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,81.89,62.14
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,90.19,68.94
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,98.48,75.58
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,100.66,77.1
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,102.83,78.61
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,155.83,121.4
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,209.13,163.71
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,160.39,124.7
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,112.97,86.54
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,144.33,111.94
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,175.32,136.76
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,196.39,153.21
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,217.0,169.19
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,316.21,247.12
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,403.22,313.57
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,411.94,320.28
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,419.83,326.36
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,229.96,179.81
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,44.96,31.4
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,96.61,73.85
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,146.04,113.97
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,232.13,171.67
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,277.12,188.77
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,176.35,121.31
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,149.46,117.45
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,103.73,74.16
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,71.25,57.09
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,61.11,48.43
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,56.77,44.77
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,53.08,41.78
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,49.32,38.59
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,42.92,32.85
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,36.38,26.74
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,26.9,17.61
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.25,3.62
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,8.96,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,46.19,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,172.87,125.9
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,283.84,236.87
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,371.76,317.39
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,468.31,402.24
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,545.37,467.72
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,625.95,532.39
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,693.18,582.78
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,756.86,629.01
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,813.37,668.48
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,868.62,706.05
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,915.18,736.83
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,959.34,765.45
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,994.36,786.25
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,1014.45,796.97
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,1034.6,806.65
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,1050.81,813.51
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,1063.27,816.53
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,1071.71,816.65
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,1070.07,809.86
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,1064.26,800.3
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,1054.79,792.8
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,1041.25,782.8
