Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,1020.39,766.68
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,995.75,748.28
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,966.54,728.34
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,933.84,706.12
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,893.8,677.63
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,851.05,647.33
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,780.3,595.13
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,710.41,542.09
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,647.94,495.49
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,588.83,450.59
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,532.46,407.4
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,477.6,364.43
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,423.35,321.16
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,372.08,279.57
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,329.1,240.11
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,271.19,186.52
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,212.45,138.55
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,157.86,98.98
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,119.71,86.0
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,124.63,103.51
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,116.37,96.71
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,107.77,89.55
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,93.43,77.53
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,78.52,64.67
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,63.89,51.58
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,48.82,37.76
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,33.85,23.69
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,17.72,4.91
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,9.39,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,49.19,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,170.94,127.99
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,273.5,228.08
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,358.79,305.42
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,452.34,386.91
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,528.51,450.62
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,608.17,513.86
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,674.14,561.99
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,740.83,608.92
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,791.97,643.84
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,847.11,681.02
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,892.9,710.63
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,936.33,738.16
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,970.97,758.76
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,1002.48,777.04
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,1026.1,789.81
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,1033.14,791.36
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,1045.83,798.55
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,1054.59,803.15
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,1055.79,801.36
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,1052.94,797.09
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,1043.53,788.14
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,1030.11,776.76
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,1010.36,761.83
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,986.82,744.53
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,957.34,724.28
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,924.43,701.76
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,887.25,676.69
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,846.88,649.28
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,801.12,617.87
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,752.89,582.24
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,700.84,541.95
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,646.82,499.26
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,589.58,453.89
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,531.19,406.17
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,469.91,354.71
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,405.28,299.16
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,341.56,243.61
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,278.64,188.43
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,215.07,134.64
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,153.32,88.86
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,93.38,59.49
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,72.73,58.61
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,63.74,50.93
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,60.84,48.54
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,56.94,45.38
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,52.97,42.01
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,46.31,36.04
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,39.5,29.68
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,29.31,19.92
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,18.88,6.55
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,9.82,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.66,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,129.53,98.42
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,226.5,190.24
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,295.53,253.61
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,370.61,320.13
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,442.26,381.92
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,527.55,452.47
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,640.72,541.61
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,760.47,631.2
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,811.68,666.47
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,866.52,704.19
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,911.87,734.21
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,954.75,762.1
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,989.81,783.46
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,1021.63,802.39
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,1031.71,806.31
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,1049.96,816.27
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,1015.31,788.73
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,950.93,740.25
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,1021.81,788.66
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,1064.48,815.14
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,1054.36,806.44
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,1040.19,795.56
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,1019.2,779.07
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,994.42,760.19
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,924.76,711.36
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,835.29,643.39
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,795.02,613.01
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,753.85,581.47
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,768.3,594.87
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,756.0,587.72
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,703.05,545.89
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,648.27,502.07
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,574.9,443.84
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,505.96,388.52
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,436.15,332.4
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,374.42,282.53
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,327.4,240.47
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,271.6,189.84
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,210.64,136.73
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,145.4,85.52
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,93.44,61.81
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,81.02,65.84
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,83.33,68.12
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,83.35,68.34
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,74.0,60.49
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,64.24,52.05
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,54.27,43.16
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,43.99,33.7
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,31.79,22.15
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,19.34,7.59
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,10.67,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,9.39,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,22.74,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,170.96,133.06
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,314.21,263.16
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,401.77,341.88
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,497.13,424.19
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,573.35,487.25
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,652.61,548.85
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,680.28,566.86
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,709.82,585.99
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,746.83,610.52
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,775.7,628.36
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,826.65,662.48
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,876.08,694.61
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,957.71,748.38
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,1033.09,795.91
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,1054.43,805.84
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,1071.92,813.75
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,1082.35,817.03
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,1088.65,817.76
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,1088.24,814.87
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,1083.6,809.46
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,1072.24,801.36
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1056.75,790.74
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,1035.25,774.85
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,1009.84,756.54
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,979.29,736.31
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,945.16,713.66
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,905.49,685.9
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,862.71,655.95
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,815.89,623.89
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,766.45,587.79
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,712.27,547.37
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,656.21,504.41
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,597.04,457.59
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,536.71,408.4
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,474.06,356.02
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,411.08,301.77
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,346.62,245.22
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,282.81,189.16
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,212.67,130.58
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,149.79,84.66
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,88.21,55.37
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,68.49,54.64
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,65.97,52.66
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,58.12,45.93
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,54.07,42.65
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,49.93,39.15
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,44.33,34.17
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,38.67,28.88
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,29.28,19.94
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,19.71,8.43
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,30.67,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,87.71,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,190.13,149.02
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,292.59,243.48
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,378.37,319.03
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,472.04,398.07
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,546.76,458.49
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,624.62,517.98
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,691.61,564.83
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,754.73,606.99
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,810.34,643.39
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,864.62,677.94
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,909.15,704.23
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,951.2,728.4
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,985.55,748.4
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,1016.66,766.18
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,1024.29,768.44
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,1039.92,776.39
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,1051.39,781.6
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,1058.89,784.41
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,1058.83,782.49
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,1054.72,778.17
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,1044.57,770.97
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,1030.42,761.37
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,1009.97,746.39
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,985.76,729.13
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,956.12,709.76
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,923.05,688.12
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,884.58,662.79
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,843.11,635.29
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,797.8,604.64
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,750.01,570.05
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,697.53,530.24
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,643.24,488.17
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,586.31,443.65
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,528.25,396.9
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,467.3,346.68
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,403.18,292.58
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,339.6,238.17
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,276.85,184.18
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,214.16,132.21
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,153.38,88.38
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,93.76,60.45
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,68.9,54.53
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,66.24,52.45
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,63.47,50.22
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,59.32,46.9
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,55.06,43.36
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,48.51,37.51
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,41.81,31.3
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,31.71,21.82
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,21.38,10.0
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,11.1,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,34.91,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,101.0,12.5
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,199.16,155.19
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,300.72,246.4
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,381.89,316.3
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,470.14,388.78
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,543.68,446.71
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,620.27,503.39
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,683.84,547.34
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,747.72,589.88
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,797.46,619.22
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,850.58,649.8
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,893.91,672.53
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,934.73,692.86
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,968.59,710.22
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,999.29,725.34
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,1012.4,728.82
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,1034.05,737.9
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,1045.07,741.14
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,1052.15,742.1
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,1052.19,737.44
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,1048.16,730.53
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,1038.08,722.76
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,1023.99,712.82
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,1003.6,697.93
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,979.44,681.01
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,949.82,663.34
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,916.77,643.6
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,879.11,620.67
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,838.36,595.63
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,792.59,567.34
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,744.38,535.12
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,691.91,499.82
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,637.67,462.01
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,580.43,420.17
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,522.12,376.03
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,461.36,328.85
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,400.39,279.76
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,333.92,225.07
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,271.6,173.27
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,208.87,123.47
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,148.08,81.43
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,88.93,54.99
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,71.58,54.92
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,63.04,47.98
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,60.51,46.01
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,56.26,42.72
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,51.9,39.2
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,46.04,34.13
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,40.08,28.76
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,30.38,20.0
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,20.46,9.37
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,10.67,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.24,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,23.86,2.7
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,148.82,115.73
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,260.38,213.81
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,335.41,279.08
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,417.12,347.42
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,486.26,403.12
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,553.48,455.07
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,520.45,425.08
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,464.24,377.25
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,590.61,473.28
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,715.03,562.01
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,724.32,562.14
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,737.47,565.68
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,773.1,587.09
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,806.66,606.49
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,806.8,602.16
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,802.87,595.51
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,861.19,635.08
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,917.03,671.77
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,980.22,712.34
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,1023.12,736.92
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,1013.14,728.9
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,999.33,719.16
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,900.32,652.06
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,792.17,575.01
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,784.68,570.93
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,774.12,563.84
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,756.1,551.14
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,735.02,536.26
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,710.61,520.0
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,682.03,500.43
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,638.41,469.61
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,592.94,436.77
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,510.25,376.8
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,439.99,325.59
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,403.01,296.99
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,364.2,265.99
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,322.37,232.28
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,278.46,196.49
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,226.26,153.55
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,172.52,112.83
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,120.79,84.39
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,98.21,77.76
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,93.69,74.42
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,90.29,71.93
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,83.05,66.09
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,75.55,59.86
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,64.51,50.34
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,53.1,40.2
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,38.72,27.23
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,23.41,12.0
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,12.8,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.68,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,14.9,1.32
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,85.01,64.12
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,148.79,120.7
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,223.29,185.44
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,292.7,244.89
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,362.14,304.22
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,457.19,382.38
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,508.9,422.12
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,560.36,460.77
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,603.41,492.21
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,644.91,521.99
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,749.34,600.07
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,866.85,682.88
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,903.16,705.72
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,936.83,727.02
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,971.56,747.79
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,995.1,760.61
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,1008.47,766.18
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,1018.1,769.32
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,1020.84,767.94
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,1019.68,764.12
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,1010.66,756.67
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,997.8,746.85
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,977.83,731.42
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,954.26,713.79
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,925.45,693.72
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,893.4,671.54
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,856.5,645.16
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,816.76,616.48
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,771.93,583.88
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,724.98,549.22
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,673.79,511.03
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,621.38,471.03
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,550.82,416.39
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,488.29,367.48
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,444.92,331.08
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,390.03,283.41
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,330.32,232.42
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,271.83,182.53
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,213.68,135.34
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,158.14,96.16
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,103.58,70.69
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,88.55,70.89
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,85.4,68.46
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,82.11,65.85
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,74.18,59.4
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,67.74,54.08
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,58.84,46.36
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,49.72,38.14
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,36.56,26.04
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.09,12.43
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,12.8,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,8.11,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,15.82,3.2
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,67.63,50.39
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,127.68,103.19
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,180.16,149.13
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,235.43,196.47
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,307.51,256.89
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,373.47,310.8
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,451.18,371.87
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,552.27,448.22
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,524.77,423.1
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,508.59,406.84
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,647.83,513.13
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,775.63,606.44
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,723.22,561.43
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,643.87,498.39
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,676.22,520.62
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,707.16,540.88
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,623.69,476.61
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,558.84,425.56
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,556.49,422.57
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,553.28,418.7
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,614.9,464.36
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,689.73,517.93
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,717.62,538.45
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,741.73,556.42
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,736.36,553.18
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,736.75,553.89
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,707.75,532.26
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,677.47,509.76
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,628.47,473.97
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,587.05,443.28
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,514.77,389.67
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,448.18,339.91
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,428.65,325.25
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,406.74,308.12
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,364.52,275.71
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,325.17,245.41
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,289.34,217.86
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,255.31,191.7
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,231.33,169.39
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,190.82,136.09
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,134.59,99.0
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,103.07,82.94
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,100.17,80.8
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,97.16,78.49
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,86.71,69.84
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,75.76,60.58
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,64.16,50.5
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,53.05,40.56
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,38.76,27.6
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,24.2,13.37
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,13.23,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.28,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.46,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,6.15,0.0
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,9.86,2.69
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,14.4,6.65
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,18.94,10.56
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,23.92,14.82
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,28.9,19.02
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,56.79,42.46
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,86.39,66.89
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,121.37,95.61
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,156.95,124.38
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,169.21,133.67
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,181.57,142.99
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,161.69,126.54
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,142.57,110.8
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,295.98,233.68
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,442.62,346.4
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,419.61,327.13
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,396.6,308.56
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,360.88,280.15
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,308.38,238.95
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,278.56,215.81
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,249.52,193.13
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,328.78,254.32
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,393.53,303.13
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,256.67,198.3
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,122.02,92.58
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,387.28,302.71
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,629.44,481.24
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,482.21,370.64
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,349.37,269.71
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,268.21,207.95
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,189.62,146.84
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,249.31,193.93
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,302.05,234.44
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,267.74,207.84
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,235.49,183.06
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,208.58,162.68
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,178.6,139.74
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,157.67,123.51
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,137.62,107.92
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,137.17,107.92
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,136.99,113.26
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,122.89,101.55
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,108.66,89.62
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,93.31,76.68
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,77.83,63.36
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,61.94,49.28
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,45.88,34.83
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,31.43,21.7
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,16.5,7.67
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,8.54,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,45.34,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,129.78,80.24
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,215.74,172.09
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,308.51,254.82
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,385.99,322.52
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,469.67,392.83
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,539.95,449.77
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,612.82,506.45
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,675.28,551.29
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,738.3,595.24
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,786.16,627.36
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,837.17,661.22
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,880.03,688.61
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,920.58,714.02
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,951.79,732.05
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,979.84,747.79
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,989.77,751.38
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,1008.01,760.88
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,908.86,690.21
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,757.28,576.13
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,752.02,570.6
