Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,744.75,562.85
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,616.62,468.18
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,492.25,374.48
2016,4,23,11,45,191.5,445.0,3.6,21.0,620.5,603.76,458.87
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,705.81,533.09
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,492.08,375.9
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,281.63,215.39
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,494.37,379.39
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,660.1,499.79
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,432.6,331.19
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,211.71,161.38
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,402.97,310.9
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,557.77,424.46
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,541.1,410.98
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,506.06,381.97
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,447.1,332.69
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,388.34,282.41
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,328.72,230.68
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,270.11,180.04
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,204.61,139.71
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,191.09,144.22
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,134.55,103.76
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,80.54,64.0
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,66.66,52.33
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,71.12,56.39
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,66.65,52.87
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,62.03,49.1
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,55.08,43.0
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,47.91,36.48
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,35.34,24.99
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,24.76,14.43
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,48.11,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,139.25,92.38
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,222.44,179.49
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,315.42,262.17
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,393.76,330.47
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,478.35,401.18
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,549.55,458.15
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,623.34,514.49
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,685.05,557.67
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,747.01,599.62
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,795.64,629.61
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,847.73,660.78
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,890.67,684.68
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,931.15,706.0
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,964.39,722.12
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,994.48,735.25
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,1016.18,741.75
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,1021.35,737.45
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,1032.27,738.0
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,1039.31,736.02
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,1038.89,730.98
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,1034.49,723.99
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,1024.15,717.26
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,1009.91,708.39
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,989.48,695.65
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,965.4,680.86
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,935.57,663.87
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,902.46,644.78
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,867.83,624.36
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,829.59,601.3
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,783.51,572.64
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,735.04,540.14
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,683.61,504.48
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,630.41,466.25
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,573.3,423.36
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,515.1,378.13
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,455.15,330.02
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,395.14,280.31
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,328.77,225.23
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,266.72,173.07
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,205.28,123.59
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,145.94,82.58
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,87.07,57.36
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,73.35,57.81
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,65.05,50.91
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,62.96,49.3
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,59.22,46.39
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,55.37,43.28
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,50.06,38.63
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,44.68,33.7
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,35.15,24.9
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,25.39,15.16
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,12.11,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,42.56,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,126.26,85.78
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,204.37,163.24
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,296.53,243.91
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,373.99,310.32
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,457.78,379.46
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,527.5,435.26
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,599.89,491.16
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,662.29,535.75
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,725.33,579.36
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,777.88,614.37
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,824.53,644.43
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,867.75,671.81
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,908.72,697.25
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,941.4,716.02
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,971.02,732.56
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,995.03,745.57
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,1002.96,747.86
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,1013.3,753.1
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,1019.85,755.91
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,1020.03,753.61
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,1016.27,748.93
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,963.33,713.24
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,880.65,652.04
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,930.35,690.03
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,946.6,699.86
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,864.45,642.33
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,765.17,568.82
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,727.01,542.68
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,688.19,515.31
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,637.64,478.7
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,594.41,446.89
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,617.89,466.51
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,614.52,464.29
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,559.1,420.57
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,502.93,375.27
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,427.92,316.38
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,369.65,271.28
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,326.12,231.43
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,265.66,176.28
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,209.61,134.13
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,164.64,106.35
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,114.25,81.61
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,98.32,78.57
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,96.79,77.72
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,95.25,76.81
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,85.72,68.97
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,75.75,60.58
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,62.74,49.21
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,49.08,37.07
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,37.73,26.78
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,26.15,15.69
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,13.21,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,37.14,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,115.41,79.9
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,187.73,149.27
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,270.25,221.41
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,341.41,282.85
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,418.78,347.43
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,485.62,401.29
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,562.71,461.11
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,625.21,507.08
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,688.46,551.66
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,741.52,587.49
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,793.7,621.87
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,839.38,650.86
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,883.29,678.1
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,916.55,697.52
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,939.85,709.98
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,970.39,727.67
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,997.63,742.96
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,1008.86,748.68
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,1002.68,743.08
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,1005.73,742.83
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,1004.96,740.12
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,994.93,733.27
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,981.11,724.08
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,963.1,710.82
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,941.38,695.22
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,913.02,676.29
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,881.4,655.19
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,842.82,629.53
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,801.8,602.03
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,757.74,570.85
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,711.46,536.81
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,621.84,468.4
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,539.24,405.27
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,530.0,397.9
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,499.02,371.27
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,440.03,322.39
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,381.37,272.68
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,321.66,221.86
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,262.94,172.01
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,204.75,125.04
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,142.3,81.41
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,86.49,57.52
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,74.65,58.25
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,72.37,56.53
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,69.99,54.69
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,65.9,51.44
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,61.66,47.97
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,55.52,42.69
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,47.06,35.19
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,36.73,25.83
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,26.22,15.8
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,13.22,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,17.72,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,42.75,26.69
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,97.68,74.98
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,148.4,119.05
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,214.52,175.16
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,276.03,226.43
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,407.47,332.94
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,546.66,440.6
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,609.81,485.78
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,673.57,530.24
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,725.44,564.91
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,776.46,598.27
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,718.2,551.91
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,637.87,489.06
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,735.23,557.91
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,815.82,612.01
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,901.31,668.39
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,969.78,709.77
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,981.73,715.59
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,990.03,719.81
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,992.92,719.33
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,991.98,716.6
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,982.44,710.56
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,969.13,702.27
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,822.16,602.23
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,651.23,479.39
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,697.68,514.87
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,733.2,540.76
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,691.21,510.6
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,656.81,485.85
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,692.11,514.71
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,701.08,523.51
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,651.91,487.32
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,600.91,449.14
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,474.15,354.4
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,377.8,283.02
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,393.67,291.1
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,378.28,269.95
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,283.96,202.79
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,244.32,182.83
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,217.7,153.79
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,170.28,111.53
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,140.2,103.45
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,137.81,110.78
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,125.91,101.22
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,113.45,91.1
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,100.1,80.42
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,86.19,68.99
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,71.67,56.59
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,56.65,43.45
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,42.96,31.21
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,27.71,17.17
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,14.27,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,10.73,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,22.32,11.62
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,57.32,41.91
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,89.8,70.01
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,128.73,103.28
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,181.6,147.39
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,175.31,141.73
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,178.46,143.47
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,185.57,148.31
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,178.51,141.6
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,297.99,237.6
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,426.17,335.57
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,396.34,309.28
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,344.13,267.09
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,467.11,360.8
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,572.51,437.85
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,657.06,496.75
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,721.29,540.52
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,875.29,650.09
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,995.78,728.1
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,982.54,717.08
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,979.36,714.09
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,970.01,707.97
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,957.0,699.62
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,938.06,686.58
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,915.69,671.34
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,888.26,653.66
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,857.74,633.89
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,767.05,569.27
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,663.24,492.74
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,694.94,519.58
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,699.79,525.53
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,346.17,265.77
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,30.02,18.15
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,238.71,180.99
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,414.56,310.01
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,404.03,298.59
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,374.36,270.96
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,321.1,228.44
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,271.97,189.65
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,222.83,157.58
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,194.86,144.18
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,106.65,79.84
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,19.0,10.64
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,16.92,8.92
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,14.84,7.18
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,12.35,5.08
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,9.87,2.96
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,28.77,19.43
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.7,37.38
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.78,27.55
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.63,17.14
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,13.96,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,70.93,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,156.58,114.92
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,235.84,187.97
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,324.49,264.54
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,398.45,326.64
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,477.84,390.4
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,545.65,442.74
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,615.78,494.63
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,676.18,535.71
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,736.83,575.73
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,783.9,606.23
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,833.82,638.27
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,875.98,664.46
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,915.76,688.79
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,947.04,707.06
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,975.18,723.17
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,981.49,724.15
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,995.92,730.78
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,1005.51,733.66
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,1011.3,734.25
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,1008.79,729.68
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,1002.4,722.89
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,991.27,714.04
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,976.42,702.98
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,955.11,688.62
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,930.39,672.22
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,901.56,653.25
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,869.64,632.32
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,833.16,607.22
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,793.99,580.38
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,750.11,551.45
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,704.09,519.89
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,653.93,484.64
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,604.73,448.65
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,549.59,406.7
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,493.7,362.78
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,435.66,316.02
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,378.28,268.42
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,319.76,218.93
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,262.28,170.57
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,198.78,120.25
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,142.84,82.24
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,114.28,82.07
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,137.42,110.41
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,108.02,86.19
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,82.05,64.61
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,76.38,60.13
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,70.51,55.33
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,61.22,47.42
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,51.61,39.01
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,40.12,28.79
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,28.33,17.9
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,14.32,0.15
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,9.47,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,18.99,9.44
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,37.18,25.49
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,55.49,41.48
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,78.05,60.88
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,100.83,80.16
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,124.79,100.26
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,149.07,120.31
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,90.1,70.67
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,38.91,27.24
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,51.42,37.64
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,63.98,47.95
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,112.18,87.45
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,162.52,127.76
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,199.97,157.48
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,237.66,187.0
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,207.43,162.55
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,178.16,138.99
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,176.5,137.54
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,174.89,136.09
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,162.53,125.86
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,150.34,115.82
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,238.6,185.26
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,342.75,264.81
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,222.96,172.32
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,122.41,93.15
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,97.55,73.39
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,72.96,53.63
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,103.98,78.5
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,134.68,102.78
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,131.78,100.46
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,128.93,98.25
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,170.89,131.55
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,211.45,163.34
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,176.39,135.92
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,142.13,109.08
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,166.95,128.93
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,190.21,147.35
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,178.18,138.33
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,166.4,129.57
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,147.2,114.7
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,128.77,100.37
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,116.58,90.98
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,105.03,85.81
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,77.23,62.08
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,47.2,36.04
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,39.69,29.62
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,32.21,23.1
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,25.57,17.17
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,18.94,11.18
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,12.74,5.53
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,6.56,0.0
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.28,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.46,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,9.86,2.63
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,14.81,6.98
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,20.6,11.99
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,26.4,16.94
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,43.85,31.77
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,61.38,46.48
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,43.05,30.79
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,24.8,15.27
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,65.2,48.96
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,107.96,83.98
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,105.36,81.36
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,102.93,79.0
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,185.72,145.53
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,271.25,212.14
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,331.21,257.45
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,372.48,287.91
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,464.64,357.09
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,575.09,436.87
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,462.02,351.4
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,370.1,281.11
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,285.23,216.98
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,194.52,147.36
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,351.42,266.63
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,496.21,370.99
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,434.1,324.81
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,374.65,281.09
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,312.78,235.58
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,248.22,187.33
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,412.48,312.22
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,551.35,412.54
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,532.65,398.7
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,510.84,382.94
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,384.98,290.12
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,277.25,209.99
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,344.44,256.65
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,375.84,268.88
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,315.13,219.8
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,269.26,184.14
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,220.07,147.43
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,179.26,121.85
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,128.64,94.74
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,108.92,87.35
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,102.7,82.43
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,96.2,77.19
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,88.19,70.72
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,79.8,63.78
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,70.39,55.76
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,58.07,44.96
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,44.66,32.95
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,30.98,20.38
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,15.9,3.0
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,71.98,13.9
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,154.15,114.78
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,224.87,178.12
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,310.52,251.32
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,380.53,309.82
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,455.48,370.09
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,520.36,419.99
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,587.44,469.65
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,466.85,372.52
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,281.18,222.63
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,360.45,284.79
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,425.48,333.69
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,542.8,420.93
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,645.95,494.59
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,799.81,604.98
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,925.76,688.0
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,949.07,699.29
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,969.12,709.51
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,980.04,715.03
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,987.26,718.34
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,985.9,716.23
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,980.72,711.85
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,971.12,705.63
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,957.8,697.13
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,852.34,625.44
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,731.37,538.15
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,714.18,528.45
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,702.61,521.54
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,750.67,558.87
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,778.25,580.62
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,679.57,506.51
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,588.4,437.86
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,601.66,450.01
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,590.42,442.08
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,537.52,400.97
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,484.1,358.49
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,388.85,287.4
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,329.65,246.38
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,190.93,142.83
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,60.73,43.5
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,142.75,105.04
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,200.54,147.73
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,147.11,110.5
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,107.73,86.33
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,86.22,68.46
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,65.44,50.95
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,55.95,43.04
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,46.36,34.89
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,36.78,26.54
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,27.23,18.09
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,19.36,11.08
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,11.51,4.02
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,5.74,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,11.96,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,24.52,14.09
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,45.9,32.66
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,66.94,50.89
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,94.03,74.03
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,131.24,105.2
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,114.75,91.04
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,107.02,83.99
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,109.33,85.61
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,112.0,87.48
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,171.37,136.05
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,248.86,197.95
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,398.73,316.79
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,535.16,420.44
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,477.14,371.93
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,395.87,306.89
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,404.82,312.37
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,413.3,317.09
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,346.62,265.47
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,266.09,203.27
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,415.74,316.35
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,565.76,423.52
