Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,595.49,443.65
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,623.15,462.87
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,801.41,594.58
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,920.0,676.09
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,892.17,656.5
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,861.24,636.26
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,824.96,612.77
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,786.1,587.34
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,743.57,557.49
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,698.8,525.2
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,593.94,446.31
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,502.22,377.01
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,390.15,294.45
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,294.3,223.22
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,346.54,259.89
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,372.33,271.66
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,320.52,224.43
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,257.72,166.94
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,161.74,106.68
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,143.6,109.91
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,94.89,68.73
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,69.89,54.34
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,68.11,53.04
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,66.25,51.65
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,62.75,48.9
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,59.13,45.97
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,54.79,42.29
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,50.44,38.41
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,39.76,28.81
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,30.8,20.39
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,15.52,4.24
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,28.96,8.35
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,62.2,45.3
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,100.39,79.54
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,140.22,114.84
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,179.6,148.98
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,220.88,183.87
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,158.01,130.04
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,74.97,58.21
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,126.76,101.6
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,180.44,145.3
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,235.23,189.23
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,277.12,222.05
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,612.83,487.43
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,915.45,697.57
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,947.24,712.13
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,975.92,727.76
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,997.54,738.72
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,1002.99,739.3
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,1013.39,747.02
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,1019.96,752.23
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,794.91,597.54
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,501.54,380.03
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,663.95,503.07
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,798.0,599.37
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,614.59,466.11
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,425.39,324.51
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,602.06,459.89
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,747.94,565.99
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,792.83,602.07
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,807.82,616.79
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,628.14,481.33
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,457.23,349.56
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,559.01,430.58
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,615.64,472.42
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,523.26,399.46
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,450.73,343.13
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,427.9,321.02
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,386.39,279.92
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,314.05,225.09
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,278.26,203.19
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,218.93,146.16
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,140.16,79.26
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,105.05,76.54
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,133.84,110.04
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,96.7,78.55
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,61.88,48.67
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,58.5,46.0
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,55.0,43.11
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,50.47,39.2
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,45.87,35.06
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,38.1,27.95
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,30.16,20.39
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,18.78,7.21
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,7.68,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.46,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,4.92,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,8.21,1.41
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,11.51,4.37
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,15.23,7.64
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,18.95,10.87
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,12.77,5.46
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,6.59,0.06
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,7.83,1.11
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.08,2.15
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,53.93,40.37
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,100.56,79.43
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,55.67,41.42
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,12.43,4.85
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,17.84,9.39
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,23.26,13.91
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,32.03,21.22
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,40.83,28.5
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,108.96,84.94
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,179.2,142.0
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,147.24,115.51
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,115.87,89.64
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,165.7,130.08
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,215.48,169.84
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,183.27,143.92
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,151.63,118.48
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,290.56,229.34
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,420.35,329.17
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,351.9,275.97
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,281.19,221.0
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,252.68,198.87
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,224.85,177.01
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,260.73,205.66
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,293.78,231.71
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,268.25,211.71
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,242.74,191.78
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,261.88,206.9
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,279.38,220.23
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,268.83,211.35
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,255.25,199.79
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,225.43,175.27
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,199.57,155.18
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,169.71,136.41
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,146.11,123.75
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,93.8,78.19
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,31.4,22.71
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,26.83,18.72
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,22.26,14.66
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,18.12,10.91
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,13.98,7.11
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,9.86,3.26
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,5.74,0.0
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.28,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.85,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,10.29,0.67
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,20.64,11.66
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,34.89,24.39
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,49.84,37.61
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,67.21,52.72
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,84.45,67.44
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,290.43,245.87
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,503.43,420.66
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,528.27,437.1
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,548.27,450.16
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,501.33,409.2
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,445.04,360.82
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,535.82,431.05
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,610.49,486.99
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,708.73,560.92
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,792.25,622.44
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,774.37,604.16
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,735.92,572.15
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,711.16,551.51
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,683.95,529.04
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,376.95,297.29
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,84.01,62.7
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,191.76,149.43
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,300.91,234.58
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,590.82,459.81
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,834.4,636.83
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,571.99,442.43
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,307.51,238.28
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,503.35,392.16
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,656.47,506.42
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,652.27,502.5
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,639.66,492.99
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,363.48,284.69
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,113.18,86.3
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,290.81,227.85
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,439.53,339.02
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,371.13,285.62
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,311.35,240.56
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,303.61,230.73
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,277.22,204.67
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,204.68,153.64
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,160.42,125.8
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,107.63,87.8
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,83.85,67.78
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,95.52,78.2
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,110.81,91.74
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,101.5,84.04
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,91.84,75.92
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,78.08,63.95
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,63.84,51.28
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,49.41,38.15
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,34.59,24.42
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,21.55,10.29
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,7.68,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,90.85,52.1
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,191.89,151.75
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,266.78,219.7
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,351.19,293.78
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,423.36,355.68
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,500.32,419.1
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,566.03,470.46
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,633.53,521.22
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,690.88,561.35
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,748.03,600.29
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,794.07,631.06
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,842.62,663.2
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,881.71,686.81
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,918.14,708.26
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,948.96,727.35
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,976.63,744.2
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,984.95,746.42
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,1001.82,754.69
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,1010.65,759.35
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,1015.67,761.64
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,1009.88,755.8
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,1000.08,747.52
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,988.16,739.39
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,972.57,728.9
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,956.12,716.55
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,922.88,692.89
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,892.5,672.3
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,859.28,649.69
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,767.21,581.05
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,677.82,513.5
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,643.96,489.99
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,609.13,464.99
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,376.42,290.89
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,166.75,127.64
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,347.08,268.56
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,487.12,368.65
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,434.52,324.16
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,381.2,279.02
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,315.72,229.52
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,273.87,201.3
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,235.46,168.35
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,190.92,133.96
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,127.75,103.0
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,98.42,78.73
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,93.44,74.81
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,86.62,69.26
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,81.04,64.83
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,75.26,60.12
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,67.41,53.44
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,59.34,46.35
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,48.03,36.19
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,36.94,25.93
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,23.0,11.49
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,77.93,45.17
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,159.82,123.17
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,226.5,182.01
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,302.07,247.04
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,353.56,290.87
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,407.44,335.01
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,457.37,374.2
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,507.09,411.92
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,605.95,487.44
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,703.56,558.57
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,474.83,379.69
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,167.14,129.71
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,540.17,428.81
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,875.84,670.73
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,906.57,688.11
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,927.49,701.03
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,804.62,610.14
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,634.63,481.38
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,823.87,622.76
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,973.2,726.52
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,967.29,720.88
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,967.43,720.65
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,649.88,494.28
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,289.86,219.75
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,579.53,440.55
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,823.89,612.88
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,809.38,600.97
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,791.99,588.73
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,543.92,410.28
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,304.98,230.17
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,528.36,403.74
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,693.2,523.77
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,645.18,486.14
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,595.62,447.81
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,503.2,377.07
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,431.59,322.96
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,397.6,296.02
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,361.43,266.47
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,307.08,225.6
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,268.62,198.1
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,220.25,150.63
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,152.26,92.27
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,100.76,79.63
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,92.93,73.53
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,98.92,78.85
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,109.38,87.94
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,91.46,73.14
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,77.15,61.22
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,68.4,53.85
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,59.36,45.99
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,48.06,35.93
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,36.47,25.36
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,23.05,11.78
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,9.39,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,66.7,40.19
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,124.87,96.26
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,183.51,147.92
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,248.61,204.05
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,325.92,268.09
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,398.86,326.31
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,449.43,364.45
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,499.97,400.9
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,465.37,369.79
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,437.09,343.58
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,498.53,388.5
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,561.7,432.36
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,581.9,442.52
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,599.49,451.28
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,603.27,451.65
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,584.98,437.5
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,551.97,412.55
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,516.78,385.99
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,521.35,389.52
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,506.5,379.15
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,518.19,387.08
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,529.05,394.14
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,561.57,417.56
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,575.58,427.97
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,560.33,416.81
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,544.63,405.47
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,490.07,366.04
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,448.97,335.96
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,457.86,342.52
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,465.02,347.46
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,479.07,357.96
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,484.66,362.16
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,432.65,324.17
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,385.01,289.37
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,418.63,314.15
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,436.53,325.21
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,379.93,282.0
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,335.68,248.77
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,311.36,225.89
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,270.86,188.54
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,222.83,158.19
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,197.02,147.03
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,172.34,138.69
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,151.61,122.15
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,139.05,112.22
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,126.17,101.88
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,111.37,89.93
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,96.27,77.49
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,80.56,64.26
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,64.56,50.47
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,49.9,37.54
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,33.79,23.14
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,20.08,9.79
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,5.97,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,5.12,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,20.92,9.3
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,38.67,26.18
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,71.81,54.59
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,102.11,80.58
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,134.23,107.55
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,167.55,134.9
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,262.31,212.24
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,367.16,294.63
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,429.63,341.17
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,494.7,388.7
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,543.17,422.95
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,591.63,456.69
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,733.68,559.9
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,873.32,654.42
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,903.38,671.68
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,923.34,683.25
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,945.34,696.71
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,956.16,702.77
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,806.06,597.24
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,622.48,463.74
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,813.0,603.83
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,959.94,704.15
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,889.07,651.45
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,807.2,590.97
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,755.18,554.16
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,714.7,524.5
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,792.86,583.8
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,841.52,621.18
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,809.9,598.67
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,774.83,574.09
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,732.74,544.58
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,688.65,512.98
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,640.3,477.05
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,590.55,439.08
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,538.22,399.28
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,485.28,357.68
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,421.75,307.79
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,371.83,268.68
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,316.89,226.46
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,277.71,197.83
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,223.39,150.63
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,159.75,100.62
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,127.49,101.42
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,142.64,114.57
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,135.65,109.11
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,125.58,101.08
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,100.42,80.39
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,80.34,63.68
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,71.69,56.45
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,62.75,48.73
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,50.85,38.21
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,39.14,27.59
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,24.57,13.47
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,10.24,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.27,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,16.09,6.1
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,28.67,17.98
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,47.55,34.23
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,66.05,50.03
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,88.35,68.83
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,111.06,87.66
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,105.43,82.5
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,100.18,77.6
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,146.88,115.61
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,194.9,153.8
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,249.3,196.57
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,290.48,228.31
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,302.11,235.9
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,313.3,243.19
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,537.34,416.39
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,747.74,569.52
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,703.52,533.91
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,673.34,509.5
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,687.46,518.71
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,699.81,526.42
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,719.8,540.34
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,737.76,552.78
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,710.4,531.51
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,668.23,500.4
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,662.27,495.92
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,654.85,490.22
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,657.5,491.78
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,647.54,484.55
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,581.38,436.28
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,525.97,395.49
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,518.02,390.14
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,508.13,382.96
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,446.2,337.07
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,390.29,295.56
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,395.29,299.34
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,395.73,298.77
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,378.8,283.97
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,351.08,260.21
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,316.09,231.03
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,278.06,199.26
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,236.09,167.13
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,195.98,139.36
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,156.64,126.15
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,142.24,114.93
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,132.31,107.05
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,121.9,98.66
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,101.7,82.06
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,76.46,60.82
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,67.75,53.4
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,58.73,45.49
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,48.48,36.38
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,37.99,26.8
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,25.67,14.62
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,13.04,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,6.83,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,11.95,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,100.94,67.33
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,181.04,139.83
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,248.29,198.12
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,324.13,261.83
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,396.08,320.3
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,468.42,376.84
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,308.32,249.56
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,109.83,84.94
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,141.13,110.43
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,172.95,135.38
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,163.65,127.03
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,154.6,119.04
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,189.36,145.91
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,224.44,172.41
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,254.42,194.79
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,302.48,230.35
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,313.89,237.63
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,325.07,244.89
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,289.77,217.97
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,273.21,205.13
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,499.6,370.53
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,705.34,507.06
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,735.73,524.05
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,763.08,540.71
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,855.64,602.81
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,904.19,631.42
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,876.31,615.43
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,845.42,598.44
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,807.15,576.45
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,766.9,552.09
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,725.13,525.16
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,686.24,499.03
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,637.71,465.46
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,587.64,429.56
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,534.71,390.21
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,480.98,348.73
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,425.33,304.34
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,369.64,258.53
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,312.84,211.41
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,256.93,165.2
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,200.97,121.39
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,139.9,80.17
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,86.04,66.93
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,77.64,60.32
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,97.77,77.5
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,120.81,97.08
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,112.17,90.26
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,98.04,78.7
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,83.76,66.76
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,69.15,54.23
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,54.17,41.1
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,38.89,27.47
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,24.63,13.96
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,9.89,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,5.12,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.56,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,5.12,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,17.75,7.68
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,31.67,20.44
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,52.56,38.4
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,73.25,56.12
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,97.42,76.61
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,122.3,97.43
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,64.29,48.82
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,14.02,6.2
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,46.81,33.61
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,80.26,61.03
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,96.16,73.78
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,112.11,86.47
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,114.51,88.14
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,116.98,89.89
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,159.27,123.71
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,202.09,157.41
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,438.12,342.0
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,664.13,506.93
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,730.2,553.5
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,811.21,609.97
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,844.63,630.46
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,874.89,648.89
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,782.82,580.96
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,705.32,523.1
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,714.45,529.03
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,720.8,532.32
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,718.47,531.09
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,712.88,527.57
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,704.54,520.44
