Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,687.8,507.55
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,629.72,466.06
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,578.16,428.93
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,603.14,449.53
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,600.42,447.41
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,547.31,405.69
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,493.04,362.11
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,412.27,301.01
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,362.14,265.3
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,320.61,224.97
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,258.15,165.01
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,199.76,118.78
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,143.3,81.29
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,87.89,68.77
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,72.62,56.34
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,71.31,55.45
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,69.94,54.49
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,66.61,51.93
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,63.14,49.19
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,57.49,44.46
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,51.63,39.38
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,44.54,33.1
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,35.41,24.79
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,24.0,13.81
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,12.45,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,18.42,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,53.74,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,135.0,95.06
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,217.42,170.85
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,290.35,234.61
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,371.76,302.91
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,439.67,357.82
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,511.46,412.95
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,574.29,459.44
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,638.51,505.0
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,692.35,539.76
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,749.24,575.68
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,796.72,609.79
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,842.5,642.1
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,882.5,668.61
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,910.1,686.22
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,937.86,704.78
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,962.44,721.21
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,982.82,733.86
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,999.77,744.25
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,1007.47,749.23
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,1011.29,751.82
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,1009.25,749.5
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,1003.27,744.66
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,990.99,736.53
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,974.9,725.96
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,952.85,711.41
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,927.31,694.6
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,898.43,675.31
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,866.37,653.76
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,827.53,626.42
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,786.31,597.27
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,742.86,565.38
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,697.17,530.9
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,646.61,491.96
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,595.11,451.39
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,542.07,409.24
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,488.05,365.05
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,389.4,289.87
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,332.32,250.3
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,238.19,180.29
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,153.36,117.37
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,89.44,66.84
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,21.53,12.01
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,70.18,54.48
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,122.7,99.38
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,106.8,86.19
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,91.12,73.12
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,84.24,67.74
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,78.59,63.28
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,68.99,55.08
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,58.98,46.32
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,49.4,37.77
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,39.61,28.76
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,26.56,16.21
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.22,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,7.26,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,21.13,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,61.25,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,142.94,104.52
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,227.15,183.81
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,300.46,250.46
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,381.91,322.32
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,449.7,380.92
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,521.05,440.39
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,584.55,490.97
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,649.36,540.81
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,703.39,579.49
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,752.57,613.55
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,800.83,645.98
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,847.4,676.52
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,885.13,700.18
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,920.07,721.6
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,950.13,740.36
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,977.03,756.84
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,908.51,705.98
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,816.16,633.59
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,933.22,719.84
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,1019.33,775.5
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,1019.83,773.17
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,1016.41,769.15
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,1006.19,761.72
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,992.1,751.84
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,972.87,737.6
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,949.96,720.98
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,920.93,701.54
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,888.65,679.81
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,852.44,654.0
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,813.28,626.02
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,768.81,593.27
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,721.94,557.81
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,671.85,519.1
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,619.82,477.86
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,564.54,432.95
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,508.06,385.73
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,449.25,335.35
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,390.1,283.47
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,329.78,230.0
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,263.59,172.53
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,203.15,123.14
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,144.87,83.41
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,86.93,69.95
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,78.0,62.65
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,70.4,56.26
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,69.58,55.76
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,66.54,53.39
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,63.39,50.86
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,58.8,46.94
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,54.11,42.79
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,46.66,36.03
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,39.04,28.85
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,25.57,15.88
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,14.01,0.0
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,7.68,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,16.76,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,51.01,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,123.23,90.15
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,196.63,157.95
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,264.66,218.77
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,341.03,285.09
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,413.93,346.41
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,487.73,406.26
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,550.58,455.53
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,615.0,504.44
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,672.59,545.9
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,730.24,585.26
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,778.62,616.95
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,825.6,646.82
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,802.23,625.82
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,760.75,591.09
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,787.61,606.06
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,811.58,617.85
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,915.53,686.22
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,991.4,729.32
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,1000.24,728.83
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,1005.29,726.6
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,1003.56,719.84
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,997.96,710.9
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,986.62,703.46
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,971.5,693.89
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,950.43,680.57
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,925.91,665.19
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,896.83,648.15
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,864.67,629.02
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,827.65,606.26
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,788.04,581.36
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,744.46,551.95
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,698.68,520.15
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,649.74,485.57
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,599.19,448.43
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,545.37,407.11
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,490.57,363.52
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,434.09,317.18
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,373.73,266.62
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,315.15,216.48
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,257.31,167.22
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,200.12,121.58
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,145.33,84.95
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,83.36,66.11
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,74.73,59.05
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,74.79,59.33
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,74.95,59.69
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,71.51,57.03
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,67.93,54.18
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,63.24,50.25
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,56.22,44.12
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,47.66,36.41
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,38.92,28.3
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,28.41,18.03
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,17.58,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,9.39,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.43,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.82,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.46,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,6.98,0.34
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,9.86,2.88
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,12.75,5.39
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,15.65,7.86
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,23.1,14.23
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,30.58,20.55
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,53.06,39.46
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,75.78,58.23
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,81.4,62.67
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,87.03,67.12
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,126.11,98.91
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,165.89,130.65
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,210.77,166.29
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,256.01,201.61
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,276.72,216.82
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,297.28,231.81
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,361.8,280.71
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,408.12,314.84
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,390.35,299.92
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,372.78,285.59
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,417.53,318.88
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,460.71,350.15
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,479.2,362.68
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,496.22,374.19
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,498.35,375.82
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,499.36,376.76
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,420.89,319.43
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,346.51,264.33
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,260.9,200.08
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,182.06,139.54
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,243.19,187.24
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,299.24,229.89
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,317.68,243.59
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,332.45,254.3
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,243.27,186.68
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,161.74,124.24
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,222.8,170.07
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,264.27,198.63
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,238.95,176.76
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,199.5,146.13
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,163.22,125.15
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,148.07,120.88
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,108.9,88.3
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,58.88,45.74
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,50.94,39.15
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,43.02,32.4
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,35.53,25.86
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,28.06,19.23
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,21.01,12.92
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,13.98,6.57
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,8.62,1.58
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.28,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.71,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,17.26,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,47.68,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,122.89,88.76
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,195.62,154.32
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,261.47,212.85
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,340.2,280.87
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,214.67,178.82
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,42.19,30.53
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,64.99,49.95
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,89.29,70.28
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,99.26,78.19
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,109.25,86.03
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,129.36,102.12
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,149.55,118.01
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,198.1,156.78
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,247.36,195.2
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,224.25,176.13
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,201.71,157.76
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,195.74,152.49
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,189.93,147.35
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,174.39,134.87
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,159.11,122.64
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,202.31,156.13
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,245.46,188.76
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,222.53,170.75
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,199.95,153.23
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,191.08,146.05
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,182.26,138.9
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,249.93,190.69
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,316.49,240.17
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,317.45,240.09
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,310.59,234.63
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,346.59,261.54
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,379.51,285.6
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,364.56,274.6
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,349.81,263.99
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,348.0,262.77
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,344.12,259.71
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,295.7,223.96
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,251.13,191.1
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,228.51,174.6
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,206.76,158.54
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,197.78,152.06
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,180.8,139.46
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,144.66,112.24
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,110.59,89.48
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,93.63,75.42
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,76.37,60.88
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,65.76,52.02
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,72.75,58.39
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,65.44,52.07
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,59.42,46.74
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,50.29,38.56
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,40.95,29.97
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,28.31,18.09
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,15.84,0.56
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,8.54,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,12.71,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,36.12,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,96.3,69.74
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,158.38,125.56
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,229.61,188.05
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,299.59,248.8
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,172.01,143.43
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,28.89,19.26
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,55.12,41.74
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,82.76,65.02
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,81.36,63.45
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,80.2,62.12
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,74.43,57.08
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,69.03,52.39
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,75.77,57.72
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,82.65,63.1
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,75.45,57.01
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,68.38,51.08
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,115.14,89.28
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,162.87,127.54
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,169.0,132.19
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,175.09,136.9
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,179.75,140.48
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,184.31,144.0
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,190.04,148.41
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,195.63,152.71
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,197.13,153.51
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,198.55,154.27
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,246.03,191.36
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,292.63,227.17
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,281.78,218.71
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,271.06,210.55
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,293.95,228.38
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,316.7,245.89
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,290.57,225.89
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,266.15,207.26
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,244.88,190.96
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,224.13,174.98
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,227.46,177.79
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,229.95,179.86
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,174.95,136.71
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,120.94,93.95
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,138.96,108.74
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,154.85,121.8
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,147.01,116.2
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,140.54,116.73
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,108.87,89.84
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,75.64,61.22
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,65.71,52.83
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,55.53,44.07
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,60.79,48.82
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,70.1,57.0
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,59.05,46.98
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,46.29,35.2
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,31.24,20.98
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,15.85,1.78
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,8.54,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.69,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.05,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,24.32,14.07
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,40.61,28.76
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,62.28,47.81
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,84.31,67.09
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,108.48,87.83
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,142.49,116.46
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,140.92,114.47
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,147.89,119.49
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,112.91,89.69
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,80.19,61.84
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,147.91,117.94
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,218.33,174.84
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,239.81,191.1
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,278.02,220.48
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,253.73,200.57
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,246.24,194.12
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,245.88,193.08
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,245.56,192.09
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,232.06,181.18
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,218.81,170.53
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,325.2,253.27
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,419.09,323.89
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,362.28,280.02
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,294.92,228.33
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,279.42,216.48
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,264.11,204.61
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,198.14,153.25
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,133.58,102.32
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,263.94,205.05
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,385.71,297.23
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,351.57,271.35
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,318.82,247.03
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,336.02,260.5
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,350.81,271.77
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,287.28,223.21
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,230.76,179.78
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,204.3,159.39
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,178.56,139.33
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,165.32,129.08
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,152.45,119.08
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,125.27,97.55
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,98.45,76.09
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,90.01,69.42
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,81.7,65.77
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,90.35,73.52
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,98.39,80.75
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,85.72,70.12
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,72.95,59.25
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,60.8,48.61
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,48.56,37.71
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,37.23,27.47
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,25.6,16.85
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,16.07,8.01
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,6.57,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.41,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,24.5,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,71.44,12.82
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,145.11,106.5
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,222.81,175.47
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,290.24,234.54
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,364.94,297.81
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,276.24,226.95
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,157.43,127.14
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,138.23,110.77
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,110.05,86.45
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,131.74,103.89
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,153.63,121.11
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,210.29,166.35
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,285.16,224.47
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,282.18,220.53
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,278.83,216.67
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,375.61,290.55
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,492.09,375.46
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,561.35,424.43
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,630.55,472.36
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,691.56,513.97
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,732.93,541.87
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,634.46,470.87
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,552.9,411.1
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,662.94,491.66
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,752.95,555.02
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,850.68,625.92
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,905.73,662.49
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,712.15,527.39
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,495.64,367.58
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,565.05,420.4
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,622.09,461.55
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,618.05,459.09
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,609.0,453.04
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,553.9,412.78
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,503.73,375.96
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,474.81,354.29
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,443.89,330.33
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,408.18,301.89
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,363.3,265.36
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,257.53,189.6
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,193.65,147.91
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,108.95,82.01
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,18.22,9.29
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,81.28,60.78
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,135.87,109.71
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,81.81,64.46
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,20.64,12.25
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,18.15,10.19
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,15.65,8.08
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,12.76,5.56
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,9.86,3.01
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,7.39,0.83
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,4.92,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,2.87,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.82,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.43,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,6.4,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,12.37,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,38.9,25.63
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,65.27,49.02
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,96.1,76.09
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,128.03,103.96
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,159.14,130.49
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,191.11,157.18
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,253.37,208.85
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,306.66,252.32
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,332.33,271.54
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,356.76,289.48
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,426.22,343.99
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,515.69,412.17
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,585.49,464.38
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,657.2,516.91
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,814.89,635.91
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,944.98,726.2
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,822.01,633.46
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,669.92,514.55
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,848.9,651.3
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,985.7,746.67
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,858.89,652.63
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,697.68,528.67
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,753.41,571.1
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,815.6,615.86
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,759.73,573.19
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,714.18,538.21
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,608.61,460.5
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,510.35,386.93
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,613.96,466.33
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,693.86,525.57
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,444.46,341.15
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,213.47,163.06
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,427.59,331.73
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,595.86,454.32
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,504.12,381.91
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,433.75,328.08
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,367.01,277.89
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,313.36,238.43
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,300.58,219.04
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,266.86,178.66
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,213.95,136.65
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,164.39,103.54
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,70.63,49.58
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,29.8,20.28
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,73.52,58.26
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,118.42,96.99
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,111.12,91.14
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,103.54,85.02
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,89.95,73.52
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,75.85,61.32
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,61.51,48.71
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,46.75,35.41
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,32.8,22.41
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,17.75,5.27
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,9.39,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,22.44,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,67.19,19.76
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,134.0,100.19
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,205.14,164.02
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,269.79,221.55
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,346.25,287.51
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,358.68,299.16
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,368.56,307.24
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,435.16,361.25
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,505.74,416.68
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,565.2,462.07
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,626.3,507.7
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,543.43,438.93
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,446.8,358.75
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,346.6,277.6
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,212.85,168.3
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,225.21,178.03
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,237.53,187.39
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,315.12,247.76
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,377.88,295.17
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,466.7,363.16
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,571.98,441.21
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,631.22,484.08
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,703.62,535.41
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,550.58,421.64
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,402.15,308.85
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,541.93,415.06
