Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,670.24,507.62
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,710.73,537.41
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,749.55,565.82
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,447.39,345.22
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,158.26,120.76
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,453.24,356.28
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,689.87,529.33
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,641.34,489.9
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,591.64,450.75
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,539.65,408.9
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,486.63,365.06
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,428.61,316.33
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,372.57,267.99
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,311.45,222.54
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,282.45,205.96
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,221.57,149.05
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,146.68,86.15
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,115.86,84.74
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,144.04,118.26
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,135.6,111.43
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,132.41,109.11
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,119.23,98.37
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,105.65,87.11
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,77.27,62.57
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,54.22,42.38
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,47.28,36.18
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,40.15,29.57
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,28.21,18.49
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,17.88,5.92
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,9.82,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,28.69,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,84.47,29.37
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,154.84,115.38
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,231.72,183.59
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,299.41,243.21
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,374.14,306.8
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,440.1,361.26
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,509.69,416.39
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,570.48,462.45
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,632.45,507.77
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,684.07,542.9
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,738.21,578.76
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,784.74,608.18
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,829.59,635.78
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,867.45,658.02
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,902.77,678.19
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,920.64,687.75
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,945.32,702.01
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,964.33,711.04
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,979.84,717.8
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,988.77,721.77
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,993.94,723.47
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,992.87,719.92
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,987.97,714.13
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,977.35,706.24
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,962.96,696.12
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,943.09,681.95
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,919.72,665.68
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,891.31,647.49
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,859.79,627.28
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,824.41,603.27
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,786.13,577.29
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,743.51,547.65
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,698.54,515.51
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,606.86,447.91
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,527.01,388.8
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,519.26,382.5
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,491.47,357.98
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,434.66,311.32
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,377.39,263.23
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,319.22,214.2
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,261.36,165.67
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,202.84,119.18
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,137.22,74.29
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,80.71,52.07
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,69.74,53.59
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,67.9,52.24
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,65.95,50.79
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,63.04,48.6
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,55.03,41.98
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,51.68,39.27
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,48.28,36.39
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,42.67,31.51
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,36.98,26.33
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,28.0,18.03
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,18.83,6.91
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,9.82,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,29.29,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,84.38,31.66
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,155.33,113.92
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,231.26,179.49
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,299.38,237.7
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,374.59,299.63
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,438.78,350.71
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,506.21,402.07
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,566.61,446.06
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,628.19,489.19
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,678.9,522.78
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,732.18,557.02
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,778.31,586.25
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,822.78,613.99
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,860.62,636.45
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,896.0,657.06
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,914.56,667.83
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,940.08,683.35
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,958.04,692.62
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,972.46,699.77
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,981.25,704.84
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,986.33,707.74
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,985.71,705.82
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,981.28,701.66
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,970.25,694.85
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,955.53,685.82
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,935.41,672.62
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,911.88,657.24
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,883.83,639.24
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,852.78,619.27
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,815.83,595.74
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,776.56,569.95
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,733.8,539.57
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,688.95,507.13
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,640.8,471.88
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,591.23,434.63
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,539.35,394.47
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,486.51,352.42
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,428.56,305.57
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,372.37,258.91
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,313.86,212.92
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,269.39,179.08
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,215.05,136.76
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,161.68,100.32
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,101.54,69.19
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,76.54,58.78
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,75.14,57.85
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,73.65,56.82
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,70.56,54.53
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,67.33,52.07
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,63.05,48.63
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,58.66,44.96
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,49.13,36.77
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,41.17,29.69
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,30.34,19.82
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,19.34,7.57
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,10.67,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,11.63,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,30.29,9.17
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,75.23,53.63
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,130.36,100.87
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,178.4,142.41
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,230.37,186.62
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,281.77,229.22
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,337.65,274.29
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,351.76,283.88
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,346.45,277.98
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,327.25,259.95
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,286.86,225.4
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,418.21,327.74
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,558.35,431.56
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,700.06,534.81
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,840.61,631.68
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,870.51,647.91
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,897.74,663.19
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,919.77,675.38
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,931.21,680.68
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,828.72,607.87
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,702.01,515.35
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,836.52,612.65
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,946.76,685.71
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,936.98,677.85
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,923.67,668.93
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,905.55,656.97
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,884.1,642.94
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,856.95,625.19
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,826.96,605.55
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,790.7,581.16
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,752.45,554.63
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,711.54,525.61
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,668.82,494.73
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,622.5,460.53
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,575.31,424.86
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,525.49,386.26
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,472.47,344.36
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,419.42,301.45
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,366.49,257.65
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,312.47,212.56
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,259.5,168.76
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,180.55,121.0
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,173.1,130.22
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,127.28,92.51
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,94.89,74.02
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,91.71,71.67
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,88.25,69.04
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,83.09,65.08
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,78.16,61.24
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,70.92,55.33
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,63.42,49.03
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,54.46,41.26
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,45.27,33.06
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,32.8,21.82
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,20.04,8.4
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,11.1,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,22.2,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,67.29,27.89
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,128.42,93.72
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,193.96,150.52
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,256.09,203.99
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,325.24,262.02
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,384.99,311.01
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,454.66,365.96
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,514.17,411.94
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,575.24,457.79
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,628.1,495.51
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,680.8,532.14
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,727.1,562.38
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,772.21,591.09
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,811.07,614.94
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,847.93,637.11
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,871.39,649.2
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,898.06,663.37
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,918.32,673.52
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,935.37,681.57
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,945.21,686.33
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,951.53,688.96
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,951.41,686.22
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,947.65,681.33
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,937.9,674.62
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,924.59,665.79
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,905.59,653.41
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,883.34,639.0
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,769.8,559.11
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,650.43,472.6
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,716.74,524.27
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,754.16,553.52
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,665.32,487.61
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,586.28,429.08
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,589.84,433.6
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,577.18,424.21
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,479.58,351.49
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,410.52,301.16
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,400.55,289.82
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,367.26,256.66
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,312.98,211.95
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,259.66,168.32
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,206.31,126.72
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,154.82,92.34
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,104.59,71.12
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,93.62,72.93
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,90.38,70.51
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,86.86,67.83
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,83.3,65.22
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,77.6,60.74
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,70.68,55.11
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,63.52,49.11
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,54.54,41.34
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,45.32,33.13
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,33.21,22.21
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,20.82,9.31
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,11.52,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,30.54,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,88.35,40.0
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,158.1,116.47
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,234.11,182.45
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,301.82,240.6
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,376.41,302.27
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,441.99,354.23
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,511.16,406.57
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,571.53,449.77
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,633.01,491.55
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,683.45,522.63
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,736.51,553.58
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,783.08,581.2
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,827.95,607.14
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,865.28,627.72
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,900.05,646.45
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,879.0,633.01
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,834.01,603.07
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,919.38,660.16
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,977.58,695.67
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,986.14,700.08
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,990.95,702.93
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,935.6,666.54
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,849.48,605.33
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,853.67,608.49
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,854.82,608.72
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,900.65,643.91
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,916.73,655.19
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,888.09,636.72
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,856.39,616.75
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,819.52,592.72
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,780.15,566.83
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,737.89,538.09
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,693.38,507.0
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,645.23,472.51
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,595.2,435.55
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,542.46,395.95
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,488.59,354.03
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,433.05,308.78
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,376.95,261.87
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,319.07,212.86
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,261.57,164.66
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,196.13,113.14
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,138.69,74.6
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,82.81,52.23
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,70.11,53.63
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,68.32,52.45
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,66.43,51.16
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,58.25,44.48
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,55.53,42.4
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,51.86,39.34
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,48.1,36.1
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,42.91,31.56
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,37.65,26.75
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,29.15,18.96
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,20.46,9.41
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,10.67,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.28,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.46,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,5.74,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,9.03,1.89
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,12.74,5.13
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,16.46,8.34
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,21.02,12.19
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,25.58,15.98
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,16.08,7.92
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,6.59,0.0
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,60.16,44.48
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,117.24,90.81
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,218.21,172.03
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,314.39,246.77
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,431.03,336.37
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,534.13,413.11
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,420.87,325.45
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,270.74,208.37
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,229.55,176.2
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,189.49,144.53
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,235.16,179.72
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,280.83,214.3
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,300.3,228.27
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,319.47,241.96
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,284.05,215.03
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,249.38,188.67
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,443.53,335.45
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,607.18,453.08
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,544.41,406.05
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,477.14,356.65
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,543.24,406.16
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,597.63,445.57
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,482.15,361.68
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,377.56,284.62
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,280.02,212.22
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,186.93,141.49
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,249.23,189.52
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,306.21,232.35
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,250.0,189.91
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,201.95,153.66
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,195.48,149.25
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,188.88,144.65
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,169.93,130.25
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,151.59,116.34
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,151.31,116.62
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,151.66,122.79
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,140.33,113.74
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,136.73,111.13
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,121.95,99.22
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,106.84,86.84
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,91.99,74.3
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,76.87,61.28
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,62.08,48.41
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,47.06,35.09
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,33.0,22.35
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,18.17,7.98
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,9.39,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,13.22,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,34.28,13.85
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,73.3,52.35
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,122.57,94.76
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,163.09,130.2
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,205.82,166.95
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,246.4,200.74
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,288.06,234.44
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,331.01,268.14
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,374.48,301.32
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,421.63,336.63
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,469.36,371.52
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,451.19,354.59
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,444.08,346.03
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,508.41,393.31
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,592.13,452.7
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,655.95,498.35
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,737.72,555.37
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,712.41,533.73
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,700.58,522.01
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,607.19,453.64
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,512.61,383.49
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,435.35,326.29
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,359.75,269.4
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,357.33,267.68
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,354.7,265.54
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,367.25,274.11
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,379.0,281.99
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,535.59,397.54
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,676.33,496.28
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,606.54,445.43
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,538.48,396.67
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,565.88,417.64
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,582.92,430.02
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,546.81,403.56
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,511.31,377.52
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,468.48,345.8
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,427.7,315.28
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,408.76,297.0
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,366.23,256.72
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,304.48,213.68
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,284.36,206.49
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,222.39,148.58
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,148.22,85.18
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,118.98,83.55
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,145.2,116.39
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,121.43,97.01
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,103.67,82.51
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,94.9,75.58
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,85.66,68.11
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,75.54,59.62
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,64.95,50.56
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,54.83,41.8
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,44.36,32.52
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,33.1,22.34
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,21.56,10.71
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,26.93,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,79.86,39.3
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,141.53,103.42
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,210.36,162.31
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,277.79,219.98
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,349.1,279.44
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,411.76,329.89
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,477.95,381.13
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,536.46,424.88
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,596.27,468.13
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,648.48,504.77
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,700.43,539.35
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,741.95,565.57
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,785.46,592.82
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,822.36,615.12
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,856.88,635.62
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,884.87,652.4
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,909.94,667.27
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,929.13,676.97
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,932.83,676.73
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,829.71,604.77
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,688.99,502.37
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,715.38,520.92
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,739.66,536.52
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,850.17,615.87
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,918.76,661.2
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,795.65,574.67
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,640.34,462.64
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,655.4,474.12
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,658.59,476.24
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,636.15,460.78
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,612.89,444.84
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,468.2,343.23
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,336.18,247.98
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,443.34,327.88
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,527.83,386.84
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,469.16,343.26
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,416.18,304.79
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,405.0,292.43
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,369.12,257.25
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,314.28,211.47
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,260.18,166.7
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,200.14,119.92
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,147.86,84.92
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,96.35,62.9
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,83.23,64.3
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,82.19,63.68
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,81.09,62.99
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,77.66,60.46
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,74.04,57.72
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,68.0,52.71
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,62.79,48.29
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,54.51,41.27
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,46.03,33.82
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,34.67,23.59
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,23.07,12.01
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,12.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,22.47,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,68.81,34.07
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,128.92,94.08
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,195.38,150.8
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,256.93,203.16
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,325.45,259.84
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,394.03,314.83
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,462.6,368.0
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,520.58,411.36
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,579.98,454.39
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,632.94,491.39
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,685.82,527.06
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,731.97,557.64
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,776.85,586.97
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,814.06,609.57
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,844.17,627.18
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,873.07,644.21
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,899.13,659.25
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,799.9,587.72
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,673.56,494.27
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,704.93,516.1
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,734.69,535.33
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,716.72,520.27
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,697.01,504.57
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,830.09,600.47
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,921.19,660.36
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,902.95,647.46
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,881.4,633.67
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,854.58,615.98
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,824.88,596.47
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,789.77,572.75
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,752.34,546.9
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,712.58,518.86
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,670.67,488.77
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,625.09,455.83
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,577.83,420.75
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,527.8,382.41
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,476.73,342.19
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,397.41,284.43
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,349.21,252.38
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,314.1,217.85
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,253.88,160.12
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,213.22,137.6
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,207.02,145.47
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,130.57,91.56
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,76.74,58.84
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,68.39,52.15
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,66.68,50.92
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,64.05,48.99
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,61.3,46.92
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,57.21,43.54
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,52.98,39.95
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,47.26,35.09
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,41.41,29.9
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,32.26,21.6
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,21.74,11.18
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,11.95,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,28.23,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,83.18,42.53
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,144.97,105.55
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,217.36,166.86
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,280.9,220.27
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,350.99,277.05
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,412.44,325.29
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,477.11,373.97
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,422.71,330.1
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,327.31,254.95
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,335.39,259.61
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,340.21,260.74
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,371.98,282.43
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,403.38,303.1
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,466.05,346.73
