Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,530.05,389.71
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,600.1,436.65
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,652.6,471.2
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,810.11,577.99
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,928.37,650.1
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,936.59,653.43
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,941.32,656.4
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,941.04,656.47
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,937.14,654.5
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,926.89,648.77
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,913.15,641.01
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,825.69,582.59
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,713.92,504.54
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,783.01,556.5
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,817.29,581.54
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,781.2,558.83
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,743.21,534.27
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,710.13,511.44
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,667.36,481.72
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,576.29,416.3
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,499.52,361.02
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,413.5,301.1
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,340.57,250.02
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,355.9,259.94
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,357.18,257.48
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,325.07,230.83
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,287.88,200.02
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,242.32,169.18
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,216.02,154.84
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,145.52,107.65
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,96.96,75.08
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,52.66,38.72
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.6,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.77,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,23.52,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,71.71,36.77
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,128.49,93.48
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,190.75,146.54
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,250.51,197.46
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,316.93,252.67
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,376.38,300.5
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,439.57,349.58
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,503.97,397.44
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,563.84,440.39
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,616.22,476.91
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,668.64,512.51
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,579.88,442.87
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,448.77,342.11
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,647.69,490.0
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,832.86,616.05
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,861.72,632.3
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,881.82,644.4
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,907.73,659.11
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,930.65,671.78
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,940.43,677.39
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,933.97,672.84
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,934.18,671.52
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,930.84,667.96
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,921.6,661.59
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,908.87,653.13
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,891.0,641.46
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,869.92,627.8
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,733.92,532.75
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,578.04,419.42
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,681.52,498.43
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,747.79,547.98
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,707.37,518.45
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,665.07,487.91
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,619.64,454.78
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,572.79,419.75
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,523.05,381.68
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,472.55,341.93
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,420.14,299.69
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,367.68,256.4
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,313.91,214.72
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,276.88,187.6
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,232.78,155.9
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,203.84,139.22
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,167.53,122.48
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,166.11,131.69
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,152.71,121.22
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,138.77,110.24
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,124.8,99.34
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,110.38,87.85
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,87.11,68.55
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,63.34,48.53
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,55.47,41.84
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,47.41,34.73
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,36.11,24.66
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,25.03,13.89
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,12.76,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,19.94,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,56.59,28.27
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,109.07,78.56
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,174.99,133.67
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,233.37,182.61
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,298.16,235.54
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,358.18,283.46
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,422.53,333.14
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,479.11,375.3
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,537.63,417.68
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,598.94,460.72
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,653.88,498.3
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,700.21,528.0
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,745.52,556.01
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,785.52,580.22
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,823.85,603.05
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,853.25,619.7
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,880.05,634.59
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,902.9,646.37
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,917.45,652.91
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,894.09,634.23
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,838.01,591.47
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,900.92,634.95
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,933.34,652.98
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,924.18,647.27
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,911.49,639.95
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,778.46,551.99
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,614.4,437.49
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,741.86,531.66
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,819.19,586.0
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,785.21,564.42
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,748.83,541.55
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,709.37,514.68
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,667.77,485.63
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,622.66,453.35
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,575.74,418.78
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,526.14,381.16
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,475.44,341.46
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,365.47,262.68
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,308.92,226.52
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,291.78,203.33
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,253.7,159.12
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,199.25,130.48
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,209.88,154.36
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,180.41,133.67
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,166.43,131.37
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,119.94,94.06
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,85.23,65.84
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,75.27,57.93
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,64.62,49.29
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,61.38,46.78
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,58.09,44.11
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,51.39,38.38
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,42.65,30.72
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,33.35,22.37
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,23.92,13.15
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,12.06,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.27,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,8.22,0.0
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,16.89,7.91
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,25.59,15.41
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,36.81,24.95
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,48.26,34.61
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,60.97,45.17
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,73.67,55.58
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,87.79,66.99
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,101.9,78.26
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,119.2,91.81
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,136.53,105.19
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,180.47,140.08
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,225.25,175.07
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,410.19,319.74
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,587.81,451.59
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,675.97,516.38
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,785.24,594.49
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,672.44,508.05
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,553.98,417.11
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,666.28,500.37
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,760.52,567.99
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,537.8,405.13
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,276.75,207.76
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,216.69,162.83
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,157.99,117.92
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,221.39,166.46
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,284.23,213.73
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,448.05,336.57
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,583.5,434.41
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,455.75,340.8
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,330.51,247.73
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,468.06,352.31
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,584.33,436.79
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,550.66,411.17
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,517.0,385.87
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,502.75,375.48
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,470.67,348.53
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,384.15,283.23
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,336.36,250.89
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,317.89,230.62
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,278.63,191.79
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,234.24,164.52
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,212.86,157.47
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,152.53,115.4
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,92.49,72.59
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,99.11,78.46
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,105.24,83.89
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,93.0,73.99
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,80.66,63.87
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,68.59,53.68
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,56.42,43.25
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,44.9,33.22
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,33.07,22.8
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,22.7,13.56
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,12.35,4.14
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,6.16,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,30.4,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,88.7,47.36
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,146.67,106.88
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,215.09,165.87
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,235.8,186.81
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,243.27,195.4
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,288.25,232.42
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,334.65,269.19
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,454.95,363.95
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,583.84,461.12
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,634.76,496.55
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,685.31,530.51
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,694.22,534.11
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,685.96,525.29
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,690.93,524.83
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,689.48,519.75
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,686.03,515.94
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,696.53,521.46
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,718.15,534.76
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,738.1,546.72
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,707.24,522.52
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,673.51,496.75
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,680.63,501.56
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,686.02,504.87
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,697.83,513.16
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,707.48,519.91
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,692.11,508.01
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,675.41,495.43
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,602.22,443.56
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,540.48,399.22
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,515.45,381.68
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,487.64,361.88
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,492.39,365.72
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,491.58,365.26
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,462.14,344.06
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,433.46,323.35
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,366.45,274.41
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,302.97,227.87
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,256.29,193.35
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,218.1,164.91
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,193.3,146.56
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,169.22,128.56
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,166.52,126.76
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,163.42,124.7
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,157.88,121.13
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,153.3,123.76
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,135.0,108.97
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,116.43,93.82
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,103.58,83.3
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,90.63,72.56
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,76.88,60.98
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,63.02,49.11
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,50.11,37.97
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,37.1,26.52
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,25.61,16.23
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,14.0,5.62
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,6.99,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,34.39,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,100.51,55.11
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,165.89,122.19
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,240.35,186.63
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,305.58,243.07
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,377.26,303.05
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,439.9,353.91
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,505.52,405.07
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,564.07,449.61
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,621.3,491.88
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,673.56,528.69
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,725.18,563.79
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,770.78,593.16
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,814.68,620.87
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,852.12,642.81
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,877.67,656.41
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,905.24,672.9
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,929.74,687.24
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,947.59,695.79
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,961.99,702.13
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,969.95,706.17
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,974.22,707.98
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,971.42,703.98
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,964.86,697.75
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,954.11,690.76
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,939.71,681.5
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,918.61,666.99
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,894.23,650.39
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,867.23,633.29
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,837.27,614.12
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,802.21,591.61
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,764.72,566.81
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,724.39,537.94
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,681.81,506.81
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,584.89,433.41
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,505.3,373.04
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,506.79,373.94
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,487.24,355.49
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,433.34,310.79
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,378.49,264.39
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,322.8,217.2
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,260.61,165.36
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,203.33,119.33
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,147.09,80.39
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,92.23,55.92
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,73.68,56.36
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,71.07,54.4
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,68.28,52.25
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,60.01,45.56
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,57.4,43.58
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,53.5,40.46
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,49.46,37.1
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,44.71,33.08
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,39.88,28.79
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,32.29,21.86
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,24.56,14.17
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,12.09,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,36.46,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,105.56,58.76
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,171.53,127.37
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,246.54,192.93
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,313.07,251.15
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,386.02,313.04
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,449.65,365.03
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,516.41,417.43
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,575.74,464.23
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,633.55,508.79
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,686.68,546.9
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,739.18,583.28
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,785.02,614.58
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,829.08,644.25
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,856.59,660.65
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,889.98,681.16
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,917.48,698.17
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,941.83,712.97
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,959.83,722.37
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,974.37,729.49
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,982.99,733.8
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,987.85,735.74
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,987.42,732.88
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,983.16,727.63
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,973.2,720.16
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,959.46,710.33
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,940.66,696.23
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,918.31,679.88
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,891.29,661.49
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,861.1,640.99
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,826.97,617.79
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,789.86,592.48
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,748.27,562.14
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,704.2,529.08
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,656.43,492.9
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,606.45,454.14
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,553.69,412.21
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,499.53,367.99
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,442.91,320.63
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,385.32,271.32
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,326.32,220.3
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,267.39,169.7
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,208.26,121.56
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,149.82,80.71
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,92.05,54.96
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,71.04,54.83
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,68.49,52.88
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,58.29,44.4
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,56.19,42.87
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,54.04,41.25
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,50.53,38.41
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,46.94,35.41
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,42.72,31.8
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,35.35,25.26
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,29.18,19.58
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,22.97,13.26
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,11.27,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,41.16,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,117.63,66.77
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,185.02,138.84
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,261.63,206.36
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,327.48,264.29
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,399.49,325.02
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,460.84,374.28
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,526.98,424.6
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,585.35,467.7
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,644.27,509.38
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,696.85,542.3
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,748.57,573.42
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,786.14,595.63
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,828.73,620.95
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,864.83,642.2
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,898.25,661.54
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,925.93,675.4
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,950.4,687.06
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,968.24,695.37
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,982.42,701.51
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,991.34,707.7
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,996.42,711.64
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,995.69,710.67
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,991.06,707.38
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,980.18,701.6
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,965.5,693.46
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,945.3,681.78
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,921.56,667.78
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,893.18,650.1
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,861.68,630.29
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,826.73,606.87
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,788.9,581.4
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,746.21,551.78
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,701.11,519.32
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,652.86,483.8
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,602.69,445.87
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,549.81,404.61
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,495.63,361.15
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,439.43,315.05
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,382.59,267.19
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,324.27,217.41
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,266.1,168.03
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,207.56,120.89
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,149.94,80.9
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,93.3,55.46
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,72.0,55.15
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,61.21,46.3
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,59.37,44.93
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,56.98,43.16
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,54.5,41.29
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,51.44,38.87
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,48.34,36.32
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,40.22,29.37
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,35.97,25.59
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,29.45,19.6
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,22.86,13.04
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,11.23,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,33.08,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,97.26,54.1
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,160.09,118.8
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,231.51,181.32
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,295.3,237.08
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,365.43,296.38
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,427.34,347.24
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,492.38,398.54
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,550.15,442.68
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,608.97,486.15
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,572.17,453.37
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,510.0,401.74
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,514.09,401.64
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,513.08,397.18
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,692.26,530.97
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,868.79,649.86
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,886.41,656.82
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,910.57,669.5
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,930.84,678.64
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,947.89,685.59
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,957.43,688.29
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,963.31,688.65
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,963.08,683.81
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,959.12,676.69
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,949.09,667.19
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,935.41,655.54
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,917.24,641.03
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,895.62,624.65
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,869.45,607.84
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,840.2,589.24
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,806.35,566.7
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,769.69,542.48
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,729.07,516.61
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,686.09,488.26
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,639.52,456.6
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,591.02,422.5
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,540.15,384.96
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,487.95,345.15
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,416.34,293.02
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,369.44,260.34
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,322.99,218.53
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,264.68,164.52
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,207.85,120.19
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,152.11,82.43
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,87.99,50.75
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,67.05,50.52
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,65.84,49.73
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,64.57,48.87
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,62.05,47.04
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,54.51,40.93
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,51.88,38.89
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,49.23,36.76
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,44.11,32.44
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,38.87,27.85
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,31.69,21.37
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,24.4,14.28
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,12.02,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,28.3,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,83.37,45.1
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,142.2,103.56
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,208.79,160.54
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,274.23,216.09
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,342.86,272.78
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,404.07,321.9
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,468.7,371.79
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,526.37,415.08
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,585.34,457.98
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,637.19,493.52
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,688.83,527.06
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,730.74,553.1
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,774.56,580.01
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,812.11,600.98
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,847.45,620.11
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,875.67,636.27
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,901.02,650.51
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,920.49,660.2
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,924.96,660.43
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,934.06,665.18
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,939.66,667.78
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,939.32,665.46
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,935.39,661.07
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,926.48,655.03
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,914.04,646.92
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,895.91,634.05
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,874.55,619.29
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,848.46,602.82
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,819.56,584.56
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,787.53,563.52
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,752.69,540.16
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,713.67,513.29
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,672.43,484.32
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,627.21,452.18
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,580.31,417.9
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,530.78,380.3
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,480.13,340.8
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,427.6,298.97
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,374.53,255.64
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,314.35,206.47
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,259.12,161.08
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,203.28,117.38
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,148.43,79.96
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,95.18,55.89
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,74.45,55.73
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,72.25,54.15
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,63.9,47.48
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,61.52,45.89
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,59.02,44.16
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,55.58,41.49
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,52.04,38.63
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,47.07,34.51
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,42.0,30.12
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,34.13,23.07
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,26.09,15.38
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.48,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,31.04,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,90.48,48.92
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,155.37,112.94
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,228.03,174.95
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,292.25,229.95
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,362.94,288.7
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,426.72,340.31
2016,6,12,7,0,637.0,77.0,2.3,23.0,308.0,494.15,392.87
2016,6,12,7,15,671.5,82.0,2.5,24.0,358.5,552.11,436.1
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,611.13,478.65
2016,6,12,7,45,734.0,90.5,2.95,26.0,460.0,661.75,513.57
2016,6,12,8,0,762.0,94.0,3.2,27.0,511.0,714.59,548.34
2016,6,12,8,15,781.0,97.0,3.25,27.5,559.0,758.86,576.58
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,801.47,603.23
2016,6,12,8,45,815.5,103.0,3.4,28.5,651.5,839.08,626.34
