Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,0,831.0,106.0,3.5,29.0,696.0,864.92,641.28
2016,6,12,9,15,842.5,108.0,3.45,29.0,736.5,892.32,657.75
2016,6,12,9,30,854.0,110.0,3.4,29.0,777.0,916.74,672.14
2016,6,12,9,45,858.0,115.0,3.35,29.5,811.0,934.04,680.45
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,947.74,686.46
2016,6,12,10,15,652.5,241.5,3.25,30.0,801.5,891.48,647.35
2016,6,12,10,30,443.0,363.0,3.2,30.0,758.0,801.94,581.34
2016,6,12,10,45,403.5,390.5,3.2,30.5,757.5,783.9,566.86
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,752.58,543.32
2016,6,12,11,15,470.5,388.5,3.2,31.0,834.5,825.31,593.65
2016,6,12,11,30,577.0,359.0,3.2,31.0,912.0,882.03,632.07
2016,6,12,11,45,731.5,246.0,3.2,31.0,953.0,900.53,647.74
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,892.02,642.57
2016,6,12,12,15,885.0,133.0,3.25,31.0,994.5,864.55,624.84
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,834.23,605.3
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,799.31,581.65
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,762.05,555.8
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,721.41,527.17
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,678.7,496.48
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.0,632.32,462.44
2016,6,12,14,0,849.0,135.0,3.7,32.0,903.0,584.53,426.51
2016,6,12,14,15,840.5,133.5,3.65,32.0,874.5,534.19,387.57
2016,6,12,14,30,832.0,132.0,3.6,32.0,846.0,482.94,346.91
2016,6,12,14,45,814.5,134.0,3.6,32.0,810.0,427.04,302.02
2016,6,12,15,0,797.0,136.0,3.6,32.0,774.0,373.46,257.88
2016,6,12,15,15,784.0,133.0,3.5,31.5,735.0,318.38,212.4
2016,6,12,15,30,771.0,130.0,3.4,31.0,696.0,263.96,167.61
2016,6,12,15,45,747.5,130.0,3.3,31.0,651.5,210.84,125.94
2016,6,12,16,0,724.0,130.0,3.2,31.0,607.0,152.9,85.92
2016,6,12,16,15,703.5,126.0,3.05,30.5,561.0,101.36,61.64
2016,6,12,16,30,683.0,122.0,2.9,30.0,515.0,80.73,61.16
2016,6,12,16,45,541.5,146.0,2.75,30.0,439.5,97.71,75.33
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,112.48,87.69
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,103.78,80.98
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,94.59,73.79
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,80.44,62.32
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,65.4,49.88
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,57.59,43.41
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,49.58,36.52
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,39.06,27.19
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,28.32,17.22
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,14.75,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,36.86,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,106.5,58.59
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,175.33,128.83
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,254.44,197.22
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,321.58,255.68
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,395.21,317.75
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,462.04,372.78
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,530.64,427.39
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,590.8,473.94
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,651.63,519.53
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,706.51,557.29
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,760.86,593.53
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,799.28,616.85
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,842.61,643.17
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,879.61,664.89
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,914.07,684.56
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,941.92,700.48
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,966.46,714.11
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,984.45,721.96
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,998.83,727.46
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,1007.22,729.98
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,1011.7,730.03
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,1010.25,725.6
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,1004.83,718.83
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,993.6,708.56
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,978.48,696.05
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,958.22,681.19
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,934.34,664.23
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,905.71,645.68
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,873.86,625.12
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,837.14,600.23
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,797.73,573.63
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,754.82,544.52
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,709.49,512.55
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,661.0,477.68
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,610.6,440.55
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,557.59,400.51
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,503.21,358.23
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,446.49,313.0
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,389.19,266.1
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,330.43,217.33
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,271.77,168.76
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,212.97,122.4
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,155.11,82.69
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,97.94,56.49
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,73.42,55.53
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,62.97,47.01
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,61.54,45.91
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,59.22,44.25
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,56.82,42.49
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,53.44,39.85
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,45.92,33.62
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,41.76,30.18
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,37.56,26.52
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,31.08,20.67
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,24.54,14.33
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,12.03,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,31.23,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,90.86,49.56
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,155.37,114.37
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,227.39,176.4
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,291.15,231.62
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,361.38,290.55
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,425.6,342.82
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,493.51,395.9
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,552.07,440.25
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,611.78,483.96
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,663.48,519.15
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,717.6,554.04
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,763.42,583.29
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,807.62,610.96
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,845.62,632.75
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,871.93,646.38
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,899.58,662.18
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,924.21,675.8
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,943.25,684.84
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,958.89,691.71
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,967.65,695.6
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,972.73,697.3
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,972.64,694.48
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,968.77,689.45
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,958.33,681.82
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,944.22,672.04
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,925.17,657.96
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,902.72,641.89
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,875.35,624.07
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,845.0,604.39
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,810.65,581.45
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,773.66,556.74
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,733.09,528.91
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,690.23,498.89
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,643.55,465.46
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,595.26,429.98
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,544.33,391.36
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,492.21,350.73
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,437.85,307.51
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,383.16,262.87
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,327.06,216.72
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,271.24,170.85
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,208.42,121.58
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,153.64,83.84
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,99.01,58.02
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,75.31,56.86
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,74.47,56.41
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,67.22,50.61
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,64.95,49.03
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,62.58,47.32
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,59.24,44.74
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,55.81,41.99
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,50.18,37.32
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,44.4,32.32
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,36.19,25.01
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,26.36,15.91
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,13.25,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,6.83,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,13.19,2.87
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,33.63,21.55
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,55.13,40.02
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,90.61,70.05
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,123.09,97.45
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,155.98,124.67
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,191.05,153.11
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,250.16,199.89
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,300.65,238.46
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,300.75,236.0
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,282.97,220.05
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,290.74,224.14
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,297.52,227.12
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,229.36,174.18
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,153.3,115.06
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,195.19,147.22
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,237.42,178.48
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,325.27,242.68
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,399.17,294.7
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,347.26,255.99
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,282.11,208.12
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,474.97,347.39
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,634.13,454.44
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,782.96,556.42
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,890.24,626.93
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,875.17,614.7
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,856.85,602.06
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,671.72,477.03
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,472.98,337.65
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,556.21,397.39
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,626.01,444.16
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,565.79,402.56
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,510.58,364.88
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,554.43,398.23
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,572.46,410.75
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,465.73,334.38
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,388.86,280.45
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,393.04,280.34
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,373.46,258.29
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,322.88,221.81
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,293.64,203.96
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,242.03,161.08
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,185.73,117.21
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,142.08,99.95
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,151.55,118.3
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,90.82,69.47
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,21.48,12.36
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,18.98,10.38
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,16.49,8.35
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,14.0,6.29
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,11.52,4.21
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,9.04,2.09
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,6.57,0.0
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,4.51,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.46,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.23,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,7.68,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,14.86,3.78
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,32.46,20.36
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,50.16,35.5
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,73.03,54.81
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,103.27,80.09
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,129.82,101.85
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,157.06,123.76
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,150.31,117.49
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,133.08,102.7
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,422.19,335.34
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,695.09,536.57
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,707.51,540.93
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,705.97,535.94
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,784.46,589.65
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,850.72,631.81
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,879.22,647.69
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,904.82,661.79
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,924.83,672.53
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,941.54,681.15
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,951.97,686.43
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,958.75,689.48
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,959.89,688.02
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,957.27,684.32
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,948.57,677.88
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,936.16,669.21
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,918.74,656.48
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,897.82,641.63
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,871.44,624.3
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,841.99,604.99
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,808.36,583.24
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,771.96,559.55
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,731.17,530.86
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,688.05,499.65
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,641.35,465.53
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,592.75,429.21
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,541.3,389.7
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,488.66,348.24
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,434.04,304.24
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,378.96,258.84
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,322.51,211.83
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,266.27,165.2
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,210.48,121.23
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,156.0,83.85
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,92.23,51.03
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,66.72,49.18
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,66.51,49.21
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,66.34,49.26
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,64.31,47.87
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,56.99,42.07
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,54.48,40.19
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,51.96,38.22
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,46.98,34.14
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,41.9,29.79
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,34.45,23.18
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,26.85,16.04
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,12.87,0.14
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,32.26,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,94.85,49.42
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,157.29,113.26
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,228.22,173.95
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,290.52,227.55
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,359.14,284.9
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,420.4,334.97
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,484.92,385.92
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,541.31,429.52
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,596.78,471.25
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,648.43,507.41
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,699.63,541.66
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,743.82,569.75
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,786.42,596.16
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,717.2,543.16
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,616.0,464.21
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,589.83,443.09
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,541.64,406.0
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,756.19,563.98
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,929.06,679.13
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,846.34,619.54
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,717.75,524.96
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,443.9,331.81
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,146.23,107.61
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,358.96,268.98
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,576.17,423.91
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,430.12,318.33
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,292.85,217.32
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,223.4,166.02
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,155.33,114.68
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,399.82,300.27
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,618.73,456.7
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,588.44,435.02
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,558.19,414.26
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,525.61,390.72
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,493.29,367.02
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,386.19,288.98
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,292.45,220.08
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,227.92,171.76
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,158.88,119.22
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,231.87,172.94
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,291.7,214.44
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,203.41,150.48
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,140.35,106.27
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,99.89,67.21
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,74.21,57.26
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,84.2,65.91
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,122.91,98.73
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,110.43,88.7
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,97.85,78.49
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,68.54,53.72
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,54.14,41.47
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,48.87,36.93
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,43.46,32.09
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,35.67,24.93
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,26.36,16.15
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,13.24,0.76
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,28.56,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,84.07,44.13
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,146.44,107.75
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,217.1,169.13
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,283.66,227.05
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,354.71,287.47
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,416.52,338.29
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,481.36,389.62
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,540.56,435.4
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,601.07,480.71
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,653.54,518.57
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,705.5,554.59
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,751.75,585.15
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,792.51,611.3
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,831.54,635.89
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,868.34,658.63
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,898.11,677.63
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,924.95,694.63
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,945.62,706.08
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,950.8,707.15
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,961.17,713.05
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,967.93,716.6
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,968.68,715.15
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,965.75,711.4
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,957.23,705.21
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,945.05,696.71
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,927.11,683.38
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,905.79,667.89
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,879.54,650.23
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,850.33,630.57
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,818.28,608.93
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,783.23,584.93
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,742.7,555.42
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,699.86,523.67
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,653.94,489.02
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,605.93,451.94
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,554.8,412.26
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,502.39,370.32
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,447.88,324.89
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,392.44,277.6
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,335.73,228.71
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,279.14,180.18
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,221.42,132.91
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,155.87,85.2
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,99.39,57.13
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,71.78,54.97
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,69.12,52.95
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,66.25,50.72
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,64.16,49.25
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,62.0,47.67
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,52.93,40.12
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,48.84,36.73
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,44.41,33.0
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,39.92,29.04
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,33.53,23.23
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,27.09,16.96
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,13.25,1.08
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,37.41,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,107.45,56.52
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,175.61,129.29
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,253.07,196.65
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,319.19,254.33
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,391.7,315.21
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,455.54,366.25
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,520.51,415.64
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,555.69,441.85
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,590.13,466.51
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,635.58,497.31
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,679.02,524.93
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,754.01,574.38
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,826.11,620.02
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,862.1,640.96
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,895.35,660.24
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,923.58,676.81
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,948.66,691.33
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,967.49,701.13
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,982.79,708.78
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,992.1,713.48
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,997.61,715.95
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,996.82,713.21
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,992.17,708.24
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,982.27,701.53
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,968.54,692.55
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,949.27,678.84
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,926.43,663.02
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,898.93,645.58
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,868.26,626.1
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,832.69,603.36
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,794.43,578.73
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,752.78,549.84
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,708.73,518.28
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,661.22,482.95
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,612.01,445.6
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,559.59,406.44
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,505.89,364.98
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,450.51,320.45
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,394.9,274.53
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,337.32,226.22
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,279.93,178.14
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,222.75,132.37
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,158.61,86.66
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,128.97,84.92
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,154.26,122.35
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,114.74,90.36
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,78.69,60.81
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,80.86,63.04
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,81.75,64.12
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,74.1,57.94
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,66.12,51.35
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,57.71,44.29
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,49.02,36.76
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,39.23,27.95
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,29.22,18.6
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,14.73,2.01
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,33.22,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,96.72,49.62
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,161.97,118.69
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,235.89,182.58
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,301.03,239.08
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,372.75,299.25
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,436.06,350.16
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,502.71,401.39
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,561.92,445.05
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,619.92,486.18
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,673.4,522.23
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,726.42,556.16
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,771.82,583.49
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,815.5,608.93
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,845.36,624.49
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,880.93,643.55
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,908.88,658.45
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,933.76,671.2
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,954.14,679.62
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,971.16,685.8
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,980.03,685.97
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,985.14,683.81
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,985.02,679.51
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,981.05,673.05
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,971.35,664.67
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,957.87,654.26
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,938.89,640.56
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,916.39,625.0
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,889.23,608.06
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,858.95,589.35
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,824.15,568.71
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,786.63,546.28
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,745.73,519.6
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,702.39,490.39
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,654.72,457.25
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,605.31,422.11
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,553.49,385.14
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,500.35,345.94
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,445.42,304.13
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,389.97,260.64
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,332.75,215.58
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,275.7,170.21
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,218.45,126.0
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,162.47,87.7
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,98.18,54.14
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,69.55,51.82
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,69.78,52.26
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,70.08,52.71
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,61.68,46.07
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,59.14,44.22
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,57.05,42.7
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,55.01,41.13
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,49.73,36.79
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,44.33,32.15
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,36.93,25.52
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,27.85,17.14
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,14.01,1.7
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,11.47,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,25.96,9.64
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,63.48,44.36
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,99.09,74.9
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,134.82,105.57
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,172.38,137.27
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,208.7,167.25
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,246.17,197.37
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,318.79,254.86
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,384.2,305.33
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,401.79,316.15
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,400.74,312.88
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,593.27,459.98
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,775.09,588.45
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,708.33,534.97
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,611.07,458.6
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,618.0,462.03
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,622.06,462.83
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,597.77,443.19
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,588.88,434.32
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,660.21,484.42
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,713.22,520.99
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,719.74,523.46
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,724.32,524.96
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,741.81,537.94
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,756.72,549.05
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,787.86,569.57
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,805.69,581.1
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,756.26,547.07
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,702.98,510.52
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,689.64,500.6
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,670.29,486.3
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,682.9,498.26
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,674.12,494.13
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,629.63,460.84
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,583.62,425.92
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,510.23,370.48
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,456.47,330.16
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,412.8,297.42
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,372.29,266.82
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,311.91,224.59
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,266.07,194.43
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,233.23,170.82
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,203.3,149.66
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,169.7,126.07
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,148.96,116.57
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,142.72,111.93
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,143.88,113.27
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,129.57,102.16
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,114.95,90.63
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,100.3,78.88
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,85.36,66.65
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,70.74,54.43
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,55.89,41.73
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,42.22,29.8
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,27.53,16.77
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,14.03,1.82
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
