Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,26.47,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,78.03,36.77
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,138.98,99.35
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,210.72,160.11
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,273.52,213.52
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,342.97,270.98
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,393.81,311.7
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,445.89,351.65
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,501.58,393.43
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,558.29,434.52
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,629.34,485.84
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,700.67,534.6
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,746.16,562.31
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,790.11,588.43
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,829.12,610.98
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,856.77,625.67
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,835.26,606.75
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,778.99,562.24
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,802.51,574.09
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,823.23,583.01
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,788.57,556.97
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,737.48,521.15
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,802.0,562.53
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,851.42,592.54
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,820.0,574.84
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,786.72,555.66
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,751.08,534.25
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,724.06,517.55
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,729.96,522.22
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,736.52,526.85
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,722.31,516.63
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,705.58,504.74
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,663.23,475.67
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,620.83,446.35
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,556.81,401.04
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,498.47,359.53
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,461.86,333.35
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,426.28,307.46
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,391.32,281.85
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,353.78,254.38
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,324.45,230.67
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,295.89,206.57
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,255.53,172.55
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,198.11,127.99
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,160.57,113.14
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,163.38,127.18
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,149.04,116.15
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,134.32,104.74
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,126.46,98.93
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,111.63,87.32
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,97.01,75.68
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,82.29,63.72
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,62.98,47.64
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,48.29,35.17
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,39.16,27.15
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,29.89,18.64
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,15.09,2.51
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,16.59,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,47.05,19.73
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,94.75,66.81
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,145.25,109.89
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,197.81,154.31
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,255.84,202.49
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,324.81,258.24
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,389.56,309.41
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,410.54,324.51
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,411.45,323.88
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,462.6,361.95
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,530.45,411.01
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,508.76,391.62
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,479.78,367.12
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,539.93,409.74
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,583.56,439.62
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,626.04,469.09
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,667.99,497.85
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,643.05,476.48
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,597.48,441.31
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,552.48,407.59
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,489.49,361.0
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,563.45,413.41
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,618.92,451.54
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,646.73,470.75
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,684.36,496.44
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,656.76,475.64
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,640.17,462.62
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,638.87,461.64
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,641.1,462.87
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,636.38,459.86
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,629.06,454.95
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,535.82,388.49
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,452.46,328.56
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,471.53,342.73
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,484.31,351.42
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,352.47,257.61
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,239.39,175.93
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,298.67,218.9
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,350.85,254.33
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,331.27,233.7
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,291.2,195.52
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,238.79,153.34
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,183.25,112.17
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,149.5,100.32
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,150.65,117.62
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,122.02,94.86
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,99.6,76.94
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,57.95,42.95
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,18.97,10.44
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,16.07,8.05
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,13.17,5.62
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,10.28,3.15
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,7.39,0.66
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,5.33,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.28,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.64,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.4,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,12.36,1.18
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,30.06,18.18
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,48.37,33.8
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,72.74,54.28
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,104.62,80.85
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,132.28,103.71
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,160.94,127.05
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,313.08,250.78
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,475.14,377.03
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,534.45,420.02
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,595.85,463.99
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,671.62,517.29
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,741.9,564.73
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,691.59,523.37
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,620.0,467.19
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,636.41,477.07
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,650.43,484.59
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,657.38,486.41
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,662.08,486.76
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,711.33,520.87
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,773.52,562.37
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,707.77,513.4
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,639.66,463.56
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,680.57,491.59
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,704.59,507.36
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,712.67,512.61
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,718.05,516.13
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,722.88,519.8
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,728.48,523.78
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,710.02,510.2
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,689.54,495.37
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,669.39,481.81
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,646.46,466.02
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,574.54,415.46
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,509.23,369.26
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,452.64,328.91
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,406.81,295.99
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,400.42,288.84
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,379.4,268.72
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,331.85,227.47
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,273.97,176.16
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,201.47,133.38
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,196.51,144.81
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,177.55,131.49
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,161.67,126.2
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,131.66,102.55
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,112.3,87.25
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,89.42,68.97
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,64.14,48.37
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,59.18,44.38
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,53.96,40.07
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,49.11,36.02
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,44.15,31.72
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,35.99,24.52
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,27.6,16.82
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,13.25,1.69
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,24.26,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,71.9,30.32
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,130.62,93.03
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,195.12,148.33
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,255.66,200.58
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,328.2,261.53
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,220.65,177.0
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,80.44,60.78
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,99.8,76.39
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,119.16,91.56
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,117.04,89.33
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,115.32,87.47
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,120.26,91.09
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,125.26,94.75
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,107.11,79.96
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,89.56,65.77
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,110.49,81.94
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,131.56,97.97
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,128.43,95.13
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,125.35,92.39
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,145.12,107.52
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,164.87,122.49
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,274.77,204.84
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,376.17,278.04
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,326.55,241.28
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,267.69,197.96
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,305.94,226.12
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,353.95,260.71
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,548.68,403.26
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,710.89,515.62
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,637.79,462.28
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,566.86,411.61
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,498.92,363.81
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,435.29,318.43
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,487.25,356.87
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,523.79,382.37
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,515.84,376.1
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,489.06,354.26
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,437.72,313.51
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,385.67,271.23
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,333.04,228.42
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,281.34,186.17
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,230.0,145.45
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,180.81,110.41
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,132.26,84.51
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,104.5,81.5
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,103.3,80.82
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,100.89,79.11
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,97.09,76.39
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,98.66,78.12
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,83.6,65.64
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,77.11,60.25
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,67.95,52.53
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,59.45,45.12
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,46.36,33.59
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,33.06,21.54
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,19.21,5.21
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.12,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,20.63,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,57.52,22.48
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,123.35,88.41
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,189.95,145.2
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,251.2,197.44
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,319.71,254.38
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,388.83,310.09
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,458.95,364.67
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,518.62,409.33
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,579.87,453.59
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,636.01,492.76
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,692.58,530.67
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,739.11,559.33
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,780.36,583.74
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,821.17,607.89
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,860.02,630.32
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,890.16,646.78
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,917.41,661.3
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,936.68,670.67
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,952.46,677.94
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,950.83,675.72
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,957.97,679.34
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,882.47,628.34
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,764.94,546.11
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,757.22,541.16
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,747.49,533.9
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,783.91,558.52
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,807.12,574.09
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,763.2,544.5
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,718.92,514.98
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,676.08,484.87
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,638.29,457.87
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,636.04,457.13
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,628.71,452.27
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,608.51,438.18
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,583.23,419.99
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,513.72,370.24
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,456.34,328.9
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,433.51,308.96
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,396.04,274.01
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,335.23,224.55
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,278.82,178.06
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,221.9,132.3
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,165.78,91.92
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,110.66,63.19
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,77.9,59.25
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,75.81,57.77
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,67.22,50.83
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,64.95,49.24
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,62.57,47.52
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,59.24,44.84
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,55.81,41.99
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,50.55,37.66
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,45.17,33.02
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,37.39,26.11
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,29.42,18.68
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,17.52,4.36
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,24.49,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,72.26,27.87
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,132.84,95.21
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,199.12,152.43
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,263.24,207.39
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,332.14,265.06
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,261.72,210.02
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,163.56,129.31
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,168.4,132.78
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,161.37,126.25
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,428.5,340.2
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,678.31,525.57
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,724.06,553.15
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,768.53,580.7
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,801.04,598.66
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,835.19,617.49
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,864.58,634.52
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,891.2,649.56
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,909.86,657.98
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,925.19,664.24
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,936.44,667.86
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,944.21,669.31
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,945.12,666.52
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,942.41,661.62
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,934.16,655.38
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,922.34,647.08
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,905.21,634.33
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,884.73,619.66
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,776.05,545.83
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,660.25,464.6
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,637.04,450.9
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,611.99,434.92
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,585.61,416.77
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,558.58,397.98
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,540.81,386.0
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,517.72,369.75
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,481.38,343.31
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,445.42,316.77
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,412.99,292.55
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,378.61,266.81
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,293.16,208.64
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,226.58,165.33
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,229.02,164.38
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,227.61,160.83
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,177.89,124.2
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,126.32,97.74
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,135.24,105.39
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,148.2,116.17
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,133.62,104.96
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,118.72,93.37
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,103.77,81.53
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,88.54,69.18
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,73.34,56.54
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,57.89,43.4
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,42.98,30.48
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,26.85,16.31
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,14.86,2.77
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.56,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,5.12,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,9.88,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,23.3,12.82
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,37.79,25.34
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,56.2,40.92
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,74.38,56.12
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,95.99,73.79
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,118.23,91.63
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,74.72,56.08
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,36.39,24.46
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,70.19,52.0
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,106.2,80.76
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,106.69,80.79
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,107.31,81.03
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,122.68,92.82
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,138.1,104.49
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,173.45,131.82
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,209.07,158.94
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,161.27,121.46
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,114.78,84.99
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,276.69,209.43
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,435.08,324.7
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,373.85,278.39
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,300.24,223.76
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,302.62,225.09
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,304.86,226.03
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,422.42,311.01
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,524.12,381.22
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,470.56,342.44
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,418.98,305.73
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,415.66,303.7
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,411.81,301.03
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,361.51,265.06
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,313.49,230.58
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,396.3,291.06
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,466.38,339.78
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,392.24,286.45
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,329.6,241.88
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,352.28,257.47
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,361.4,261.31
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,329.69,229.25
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,272.76,174.36
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,217.29,129.86
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,162.69,90.49
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,109.23,62.24
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,76.08,57.92
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,73.65,56.17
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,64.93,49.11
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,62.97,47.66
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,60.92,46.11
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,57.22,43.12
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,53.38,39.94
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,48.48,35.9
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,43.46,31.57
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,36.08,24.96
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.53,17.87
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.15,4.14
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,24.41,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,71.43,23.1
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,133.29,94.18
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,203.95,154.75
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,266.53,208.31
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,335.95,266.11
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,398.58,316.46
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,465.05,367.83
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,523.74,411.98
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,583.83,455.67
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,635.88,492.65
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,684.69,525.57
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,730.9,553.99
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,775.73,580.58
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,769.44,571.93
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,740.18,546.31
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,828.19,604.09
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,903.28,647.85
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,912.87,648.32
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,930.1,654.14
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,883.14,621.28
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,802.88,563.74
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,683.43,482.32
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,562.94,398.41
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,771.38,544.53
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,924.68,640.79
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,860.26,596.46
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,774.67,537.37
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,712.51,497.18
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,658.78,461.43
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,574.1,405.38
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,500.11,355.32
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,500.41,356.1
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,498.51,354.64
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,516.19,367.06
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,525.92,373.02
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,472.08,334.65
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,428.27,303.62
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,395.35,279.75
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,362.84,255.81
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,229.06,163.26
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,112.6,81.26
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,177.29,126.89
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,227.28,160.39
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,171.17,124.01
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,122.67,94.39
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,135.97,105.64
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,140.36,109.56
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,126.57,99.09
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,112.48,88.2
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,89.19,69.44
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,70.07,53.75
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,62.4,47.49
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,54.53,40.78
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,43.73,31.25
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,33.09,21.49
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,19.21,5.24
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.12,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,16.13,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,45.21,11.47
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,100.3,70.58
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,167.97,128.16
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,226.87,178.33
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,292.7,233.16
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,351.76,281.26
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,414.83,330.84
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,313.7,250.03
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,179.17,140.03
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,191.97,149.7
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,192.06,148.85
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,210.86,162.64
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,244.08,187.14
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,211.54,161.04
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,193.62,146.41
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,199.53,150.56
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,205.47,154.64
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,206.41,154.66
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,207.37,154.75
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,223.21,166.24
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,238.93,177.47
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,245.1,181.23
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,251.16,184.91
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,499.23,363.03
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,726.92,510.46
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,702.78,489.58
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,677.65,471.43
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,456.3,324.68
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,239.95,172.99
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,342.08,247.26
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,433.67,309.56
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,468.61,333.35
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,494.76,351.4
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,448.08,319.57
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,406.57,291.56
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,380.87,274.28
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,355.94,257.18
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,351.23,253.65
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,346.06,248.92
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,299.12,215.54
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,265.52,192.4
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,247.51,178.83
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,218.45,157.42
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,157.06,107.31
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,94.34,72.39
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,95.19,73.52
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,96.13,74.56
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,91.2,70.91
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,86.6,67.5
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,81.93,63.81
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,77.14,59.9
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,67.63,51.97
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,57.81,43.53
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,46.0,33.15
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,33.0,21.42
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,18.82,4.97
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.27,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,20.6,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,61.48,14.69
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,121.77,85.26
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,186.77,141.13
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,246.7,192.82
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,318.46,253.11
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,252.35,201.88
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,159.42,125.7
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,240.6,191.41
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,316.74,251.21
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,326.76,256.93
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,333.59,260.13
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,289.61,224.32
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,257.36,197.4
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,341.75,261.71
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,445.36,337.72
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,544.22,409.54
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,663.74,492.85
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,703.33,517.94
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,758.11,552.96
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,861.72,625.22
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,949.4,680.42
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,940.91,671.53
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,941.76,669.67
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,855.47,610.6
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,735.41,525.08
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,833.07,595.54
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,890.74,633.27
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,866.02,616.36
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,838.34,598.35
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,758.65,541.72
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,672.02,478.62
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,693.14,496.77
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,691.38,497.63
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,647.39,465.78
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,601.28,431.98
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,551.79,394.87
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,501.04,355.79
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,447.6,313.82
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,393.41,270.09
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,338.37,224.81
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,277.22,174.98
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,220.61,129.92
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,164.97,89.97
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,138.5,88.62
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,158.91,123.02
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,147.93,114.66
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,136.35,105.82
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,129.1,100.57
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,119.03,92.91
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,104.06,81.1
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,88.81,68.81
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,64.92,49.15
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,43.46,31.12
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,36.07,24.6
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,28.53,17.58
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,16.76,3.65
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,6.83,0.0
2016,7,1,19,45,26.5,4.0,0.65,26.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
