Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,64.5,10.0,1.85,19.5,13.5,22.28,0.0
2016,7,2,5,30,129.0,20.0,2.0,20.0,27.0,65.42,12.95
2016,7,2,5,45,224.5,34.0,2.15,20.5,62.0,126.3,88.51
2016,7,2,6,0,320.0,48.0,2.3,21.0,97.0,191.33,145.1
2016,7,2,6,15,391.0,58.0,2.25,21.5,140.5,255.16,199.81
2016,7,2,6,30,462.0,68.0,2.2,22.0,184.0,323.69,257.16
2016,7,2,6,45,510.5,76.5,2.2,23.0,231.5,384.75,306.48
2016,7,2,7,0,559.0,85.0,2.2,24.0,279.0,449.34,356.53
2016,7,2,7,15,596.0,91.5,2.25,24.5,328.5,507.41,400.58
2016,7,2,7,30,633.0,98.0,2.3,25.0,378.0,567.0,444.31
2016,7,2,7,45,659.5,104.0,2.4,26.0,427.0,619.5,480.71
2016,7,2,8,0,686.0,110.0,2.5,27.0,476.0,671.85,515.65
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,717.4,543.86
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,761.75,570.43
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,796.38,590.04
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,832.78,610.48
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,862.46,626.79
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,889.37,641.02
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,903.73,646.26
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,914.07,649.02
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,759.87,542.23
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,564.5,403.62
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,769.33,545.84
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,934.55,646.98
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,927.06,636.89
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,916.05,627.04
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,899.78,615.17
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,880.22,601.56
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,855.34,585.85
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,827.58,568.54
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,660.95,458.03
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,492.71,343.26
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,605.51,425.65
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,678.92,476.25
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,590.4,413.91
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,513.42,360.66
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,514.07,362.88
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,493.59,347.26
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,386.36,272.83
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,325.99,234.08
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,313.26,217.1
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,280.84,180.76
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,232.61,153.27
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,226.17,160.38
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,182.78,128.19
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,145.36,112.61
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,138.84,107.84
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,132.06,102.72
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,121.64,94.96
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,110.76,86.67
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,98.47,76.88
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,85.71,66.49
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,72.43,55.64
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,58.73,44.1
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,45.77,32.8
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,31.33,19.93
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,18.07,4.3
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.27,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,3.84,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,7.4,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,18.99,9.21
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,30.89,19.6
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,46.73,32.98
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,62.41,46.08
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,80.01,60.5
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,97.52,74.54
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,95.32,72.54
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,93.78,71.06
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,82.23,61.35
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,71.46,52.37
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,113.8,86.0
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,157.28,119.82
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,136.68,103.01
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,116.76,86.98
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,116.2,86.36
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,115.7,85.77
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,143.07,106.7
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,170.58,127.36
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,136.81,101.18
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,103.62,75.46
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,118.01,86.42
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,132.35,97.14
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,134.87,98.94
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,137.32,100.73
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,146.56,107.48
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,155.65,114.05
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,142.47,104.02
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,129.44,94.14
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,172.97,126.98
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,215.68,158.55
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,276.5,202.84
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,331.17,241.7
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,279.83,204.54
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,230.71,169.08
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,263.06,193.02
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,293.46,214.85
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,306.3,223.71
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,315.05,229.31
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,276.01,201.87
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,240.19,176.87
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,217.31,160.41
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,195.34,144.66
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,171.12,127.82
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,159.04,125.55
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,123.45,97.12
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,85.85,66.5
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,76.0,58.71
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,66.08,50.68
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,56.37,42.69
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,46.36,34.28
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,36.79,26.1
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,27.23,17.8
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,18.95,10.5
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,10.69,3.18
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,5.33,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,2.99,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,5.75,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,16.49,7.31
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,27.27,16.8
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,41.76,29.14
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,56.46,41.54
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,72.57,54.87
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,88.62,67.88
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,132.39,103.56
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,189.17,148.8
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,126.59,97.78
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,63.94,46.47
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,167.37,129.24
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,272.68,209.97
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,169.39,129.07
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,68.27,48.86
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,154.16,116.38
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,243.51,184.34
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,344.43,259.18
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,431.04,321.2
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,391.63,290.82
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,352.57,261.24
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,362.78,268.02
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,372.57,274.26
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,377.14,277.47
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,381.27,280.41
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,418.26,306.34
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,453.58,330.63
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,398.52,291.22
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,345.38,253.08
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,428.4,313.08
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,509.4,369.47
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,468.01,339.81
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,432.26,314.52
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,476.43,347.01
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,507.58,368.91
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,476.36,345.97
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,444.53,322.43
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,426.92,307.55
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,393.29,279.14
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,343.4,240.09
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,296.26,203.3
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,248.06,162.37
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,189.03,115.58
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,141.18,88.99
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,108.87,83.98
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,104.33,80.61
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,99.01,76.53
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,94.43,73.19
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,89.63,69.61
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,82.22,63.63
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,74.5,57.26
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,65.26,49.69
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,55.74,41.6
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,44.39,31.64
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,31.7,20.2
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,16.29,3.02
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,19.22,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,57.07,0.0
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,118.77,81.4
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,184.65,138.57
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,249.44,193.86
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,318.84,251.93
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,382.18,303.86
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,449.84,357.46
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,507.39,401.61
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,566.47,445.51
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,619.22,482.52
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,669.29,515.55
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,715.65,545.56
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,760.75,574.11
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,798.71,597.22
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,834.53,618.59
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,863.89,636.36
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,880.07,645.28
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,908.29,661.28
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,922.52,667.92
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,921.32,666.0
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,928.54,669.84
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,930.37,669.17
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,928.64,666.35
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,921.02,660.89
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,909.9,653.3
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,893.06,641.09
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,872.99,626.88
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,666.26,483.43
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,433.95,313.51
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,620.4,452.94
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,756.37,550.16
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,687.8,498.13
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,624.89,451.18
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,537.79,389.14
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,463.25,335.53
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,357.15,259.94
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,267.45,195.26
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,339.15,244.43
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,387.29,269.75
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,334.63,229.08
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,297.53,201.73
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,138.01,90.4
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,16.57,7.38
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,20.29,10.41
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,24.01,14.27
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,30.62,19.83
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,37.25,25.42
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,71.84,54.35
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,101.41,79.13
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,87.08,67.55
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,72.62,55.71
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,58.75,44.12
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,44.76,32.21
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,32.11,21.25
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,18.98,9.77
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,9.46,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,16.77,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,50.51,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,112.56,77.0
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,177.96,133.84
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,237.78,185.11
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,310.05,245.29
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,373.72,296.68
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,441.87,349.62
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,499.79,393.4
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,559.36,436.88
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,612.61,474.54
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,666.02,510.75
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,712.2,539.88
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,753.81,565.21
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,791.27,587.22
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,826.53,607.37
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,855.91,625.02
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,882.56,640.83
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,902.32,650.86
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,918.77,658.81
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,929.6,665.06
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,924.51,661.29
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,924.85,659.94
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,921.58,656.34
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,847.14,604.87
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,738.17,526.97
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,821.77,588.94
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,865.49,619.83
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,841.44,603.75
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,814.62,586.45
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,688.99,497.41
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,551.84,397.74
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,506.43,366.53
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,463.47,336.25
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,546.03,398.97
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,590.52,430.73
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,534.07,386.87
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,489.3,352.57
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,442.96,315.99
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,387.38,269.24
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,333.17,224.38
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,279.04,179.27
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,217.09,129.37
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,162.76,89.44
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,108.88,59.45
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,70.78,52.92
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,69.82,52.36
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,68.82,51.73
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,60.91,45.45
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,58.77,43.93
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,55.71,41.58
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,52.57,39.08
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,47.65,34.95
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,42.62,30.55
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,35.23,23.98
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,27.68,16.9
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.25,1.05
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.99,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.75,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,14.42,5.4
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,23.11,13.12
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,34.32,22.62
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,45.91,32.32
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,59.59,43.56
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,73.25,54.58
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,81.21,60.77
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,89.25,66.91
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,78.68,58.06
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,68.95,49.96
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,156.19,119.36
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,263.71,202.26
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,249.89,190.23
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,221.82,167.76
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,575.78,440.02
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,879.72,651.36
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,908.63,665.94
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,924.09,673.75
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,934.8,678.26
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,941.98,680.59
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,855.79,619.46
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,727.65,525.04
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,727.77,526.75
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,725.88,526.29
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,625.64,453.9
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,518.31,375.89
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,501.12,364.03
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,494.64,359.2
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,442.05,321.81
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,391.84,285.88
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,419.82,306.57
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,444.55,324.47
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,392.84,287.3
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,344.32,252.35
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,303.1,222.99
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,268.34,198.06
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,324.68,239.15
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,366.3,267.18
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,256.21,187.63
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,164.5,122.24
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,174.13,130.06
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,182.07,136.56
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,156.88,118.11
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,133.22,105.13
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,92.28,71.7
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,47.23,34.29
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,26.02,16.53
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,4.94,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,4.11,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.29,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.46,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.64,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.23,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.82,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.41,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,18.22,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,53.72,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,115.84,78.53
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,180.62,136.02
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,245.24,191.5
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,314.8,250.02
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,375.74,300.28
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,440.42,351.77
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,499.08,397.22
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,559.49,442.63
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,487.53,383.25
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,371.71,289.84
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,567.15,440.55
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,752.57,573.22
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,789.91,594.18
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,824.95,614.22
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,855.24,632.71
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,882.83,649.29
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,904.48,660.88
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,923.01,670.42
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,934.48,676.73
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,929.86,672.72
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,929.81,670.6
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,926.19,666.25
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,788.34,570.37
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,607.47,439.21
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,650.4,471.03
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,699.56,505.29
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,779.16,565.29
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,819.02,595.88
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,714.44,519.43
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,595.91,431.97
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,652.06,476.1
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,677.01,496.14
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,588.23,429.47
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,511.18,371.97
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,361.07,264.61
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,229.01,168.29
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,323.13,234.75
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,390.68,274.28
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,333.07,226.65
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,280.18,182.84
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,240.72,156.92
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,223.73,151.88
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,154.56,100.92
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,85.07,64.57
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,82.66,62.91
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,80.02,60.96
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,77.36,59.11
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,74.56,57.1
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,70.33,53.84
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,64.06,48.76
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,56.93,42.78
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,49.62,36.44
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,39.85,27.81
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,29.88,18.61
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,15.09,1.39
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,14.73,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,40.55,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,109.9,74.01
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,178.24,134.22
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,239.44,186.99
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,313.0,248.65
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,271.71,217.5
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,217.86,173.69
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,302.45,241.58
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,382.43,303.83
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,354.71,279.17
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,332.91,258.96
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,422.0,326.93
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,533.04,408.06
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,636.43,481.88
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,728.23,545.65
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,729.32,543.15
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,725.13,537.72
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,761.28,561.0
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,795.75,582.58
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,800.18,584.03
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,801.74,583.84
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,788.96,572.65
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,761.26,551.91
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,766.76,555.43
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,780.52,564.05
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,751.79,544.15
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,732.06,530.32
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,711.25,515.64
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,689.25,500.12
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,681.6,495.46
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,673.38,490.1
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,647.39,471.97
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,619.75,452.5
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,592.48,432.16
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,562.92,409.76
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,518.13,376.84
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,473.43,343.38
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,438.84,316.08
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,399.65,284.17
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,351.78,245.13
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,301.26,203.52
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,249.22,162.7
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,198.89,126.04
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,158.94,105.49
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,136.03,106.03
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,103.65,80.07
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,66.33,49.66
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,64.07,48.1
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,61.7,46.39
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,58.38,43.83
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,54.96,41.09
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,49.71,36.77
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,44.35,32.14
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,36.59,25.26
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,28.65,17.76
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,13.64,0.43
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.11,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.11,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,86.96,57.42
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,164.76,123.91
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,223.65,174.46
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,289.73,229.89
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,357.44,285.22
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,427.38,340.54
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,493.91,391.25
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,563.05,442.16
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,617.98,480.11
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,673.07,516.88
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,628.17,480.11
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,559.88,426.83
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,601.27,454.97
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,641.94,481.28
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,701.66,520.12
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,744.1,546.55
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,789.28,574.73
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,832.85,601.3
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,903.79,649.12
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,958.25,681.53
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,922.65,656.25
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,869.29,616.78
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,912.64,648.94
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,924.79,656.74
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,875.42,621.31
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,802.94,568.29
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,759.32,539.41
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,710.37,506.62
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,685.72,489.35
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,659.97,471.04
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,691.1,495.7
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,695.24,500.7
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,628.69,451.4
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,567.85,406.81
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,523.64,375.28
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,479.15,342.69
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,443.98,315.37
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,403.4,282.8
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,346.15,235.76
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,281.6,180.72
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,226.29,136.45
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,172.6,97.31
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,119.3,67.34
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,72.87,54.55
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,72.05,54.15
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,71.18,53.63
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,68.81,51.98
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,66.31,50.2
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,62.83,47.42
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,59.25,44.49
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,53.42,39.63
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,45.59,32.89
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,36.73,25.09
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,27.74,16.76
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,13.98,0.1
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,7.26,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,14.87,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,83.48,54.4
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,159.93,120.04
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,220.09,171.79
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,288.09,229.13
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,349.39,279.47
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,421.75,336.48
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,481.05,380.8
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,542.31,424.83
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,596.74,462.47
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,651.55,499.15
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,698.97,529.16
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,745.44,557.54
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,784.3,580.58
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,821.23,602.02
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,847.52,615.66
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,876.26,630.81
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,897.88,641.17
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,916.38,649.53
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,928.17,654.3
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,936.54,656.99
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,939.03,657.66
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,937.93,656.3
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,865.58,607.7
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,780.27,547.84
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,772.2,543.58
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,760.4,536.06
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,610.1,433.24
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,463.59,330.43
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,514.15,366.78
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,551.81,392.41
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,489.86,349.25
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,430.4,308.13
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,468.59,335.67
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,495.16,353.65
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,455.89,326.25
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,416.98,299.34
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,404.94,289.71
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,388.69,275.46
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,343.31,241.84
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,301.21,210.85
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,250.65,165.87
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,182.64,108.64
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,133.77,81.57
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,99.18,76.24
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,115.64,89.98
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,142.83,112.31
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,128.81,101.46
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,114.16,90.02
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,100.98,79.39
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,87.46,68.27
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,73.01,56.24
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,58.24,43.64
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,43.46,30.78
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,28.38,17.3
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,14.9,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
