Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,5.97,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,23.9,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,94.63,61.07
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,155.17,114.97
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,112.8,85.55
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,48.07,33.99
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,63.24,46.54
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,78.36,58.71
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,207.68,163.59
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,344.83,269.41
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,492.13,380.4
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,649.34,493.08
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,696.18,522.47
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,742.07,551.51
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,782.53,576.44
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,816.71,596.98
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,754.45,550.75
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,664.0,483.57
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,709.84,514.68
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,772.37,554.59
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,867.36,619.64
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,933.25,659.9
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,935.87,660.02
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,934.92,658.75
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,928.02,654.55
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,917.56,648.27
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,774.7,551.61
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,597.96,426.14
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,587.88,420.41
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,576.81,412.8
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,447.99,323.74
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,333.67,242.52
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,394.92,287.18
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,450.88,326.44
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,423.21,306.77
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,396.51,288.11
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,464.34,337.79
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,498.49,358.3
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,317.7,228.74
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,202.41,148.52
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,216.58,159.35
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,220.17,161.87
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,205.21,136.25
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,170.09,95.36
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,136.06,89.11
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,171.93,134.76
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,152.65,119.66
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,141.58,111.17
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,127.67,100.44
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,109.05,85.65
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,99.22,77.91
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,82.25,63.99
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,70.8,54.42
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,56.54,42.22
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,42.27,29.77
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,27.75,16.74
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,14.33,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,6.4,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,12.8,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,76.34,48.2
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,135.82,100.87
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,203.6,157.71
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,271.75,214.23
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,333.4,264.43
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,400.31,317.12
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,459.61,362.21
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,528.8,413.01
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,585.22,453.29
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,642.41,493.1
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,690.34,525.06
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,737.45,555.16
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,691.15,517.77
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,623.24,464.94
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,667.06,494.28
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,728.16,533.7
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,736.66,535.68
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,726.59,525.96
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,849.72,611.66
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,942.43,671.0
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,945.79,670.15
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,945.57,667.95
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,938.94,662.79
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,928.71,655.52
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,913.03,645.36
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,893.91,633.12
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,868.9,616.79
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,840.87,598.59
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,800.52,571.57
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,768.32,549.85
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,729.85,523.23
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,689.22,494.7
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,602.78,431.66
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,527.52,376.74
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,524.32,375.04
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,500.81,355.9
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,447.39,314.14
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,393.62,271.11
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,338.81,226.88
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,284.45,182.61
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,238.4,154.02
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,225.14,154.03
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,155.48,100.42
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,76.96,57.19
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,75.72,56.47
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,74.38,55.59
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,72.15,54.09
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,69.82,52.47
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,66.12,49.66
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,62.31,46.65
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,54.29,40.08
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,47.59,34.39
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,38.07,26.01
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,28.39,17.02
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,14.34,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,5.97,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,26.55,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,100.28,62.92
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,166.8,123.59
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,229.31,176.81
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,305.06,239.23
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,368.49,289.72
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,436.34,341.25
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,496.45,386.55
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,558.49,431.84
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,612.79,469.32
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,667.35,505.25
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,714.75,535.22
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,757.51,561.51
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,797.38,584.28
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,835.23,605.3
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,866.21,623.15
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,894.45,639.11
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,915.79,649.81
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,922.15,651.14
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,933.76,657.34
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,941.9,661.41
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,944.55,661.39
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,943.61,659.3
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,936.67,654.97
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,926.15,648.53
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,909.84,638.56
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,890.16,626.54
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,865.54,611.39
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,837.95,594.32
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,805.55,572.88
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,770.71,549.79
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,732.31,524.08
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,691.72,496.08
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,647.16,464.67
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,600.97,431.28
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,552.33,395.05
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,502.52,356.92
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,448.07,314.55
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,394.28,271.44
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,339.24,226.91
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,284.59,182.29
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,234.39,146.63
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,204.24,130.03
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,155.61,100.15
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,115.06,87.94
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,130.06,100.36
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,142.3,110.52
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,128.7,100.31
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,114.64,89.56
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,100.08,77.98
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,85.1,65.81
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,70.88,54.12
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,56.34,41.85
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,42.12,29.46
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,27.64,16.44
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,14.28,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,24.11,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,94.85,58.58
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,158.4,117.62
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,219.68,169.94
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,289.29,227.75
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,351.22,278.02
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,424.52,334.87
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,484.22,378.8
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,545.92,422.4
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,600.76,460.05
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,656.03,496.71
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,606.13,456.07
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,532.01,398.69
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,645.6,477.83
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,747.93,544.85
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,822.57,593.28
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,883.16,630.62
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,913.5,647.81
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,930.46,656.85
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,941.55,663.16
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,949.09,667.42
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,848.58,600.29
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,705.51,499.35
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,838.85,594.75
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,928.34,652.55
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,910.19,639.96
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,888.7,626.38
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,864.12,610.87
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,836.52,593.46
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,801.83,571.43
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,765.06,547.96
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,726.79,521.55
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,686.38,493.21
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,645.39,463.63
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,598.48,429.49
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,549.16,393.77
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,498.86,356.18
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,439.76,311.71
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,395.47,278.67
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,348.05,241.89
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,300.52,204.58
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,177.37,120.86
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,92.48,66.64
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,131.83,97.11
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,155.16,121.14
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,134.64,105.22
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,103.3,80.28
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,91.39,70.96
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,79.38,61.36
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,67.64,51.81
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,55.81,41.99
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,44.64,32.53
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,33.07,22.55
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,23.11,13.82
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,13.17,4.95
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,6.57,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,26.18,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,97.29,59.01
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,163.08,121.17
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,223.83,173.31
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,297.52,234.45
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,176.37,140.47
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,21.43,12.18
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,59.29,43.44
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,101.04,77.05
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,68.09,49.99
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,38.92,26.13
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,70.23,51.2
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,103.06,76.92
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,162.53,123.13
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,223.56,169.23
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,167.68,125.62
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,114.03,83.76
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,291.71,219.21
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,467.5,344.75
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,560.51,408.77
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,634.42,458.65
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,674.18,483.1
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,694.84,495.17
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,596.33,427.19
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,500.23,360.11
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,452.52,327.12
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,406.13,294.34
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,435.78,315.39
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,463.4,334.33
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,581.2,418.15
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,674.5,481.85
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,646.08,462.71
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,616.37,443.43
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,558.36,402.73
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,506.2,365.92
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,491.33,356.02
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,466.95,338.14
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,408.42,295.73
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,362.19,262.81
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,331.27,238.38
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,301.72,214.02
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,249.98,179.24
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,213.12,156.85
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,125.66,92.6
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,31.47,20.83
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,49.33,35.99
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,67.26,51.14
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,59.3,44.72
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,51.36,38.25
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,43.44,31.69
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,35.53,25.02
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,28.06,18.6
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,20.6,12.08
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,14.4,6.56
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,8.21,0.96
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.1,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,25.92,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,99.11,58.32
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,169.27,124.85
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,235.96,181.31
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,309.01,241.21
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,374.0,293.17
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,443.65,346.53
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,504.72,391.29
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,567.73,435.64
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,623.56,473.28
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,679.8,508.89
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,724.63,535.65
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,771.42,563.19
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,812.86,586.61
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,852.38,608.42
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,883.15,622.54
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,900.61,628.24
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,925.06,639.28
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,946.52,648.31
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,958.3,652.64
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,966.46,655.05
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,968.48,655.06
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,966.75,653.11
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,959.35,649.31
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,948.22,643.48
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,931.57,634.47
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,911.41,623.41
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,886.1,608.33
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,857.62,591.35
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,823.47,570.51
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,786.79,547.98
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,747.81,524.24
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,706.42,497.32
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,660.84,466.81
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,613.42,434.05
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,563.06,397.75
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,511.39,359.32
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,457.68,318.44
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,403.41,275.73
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,347.47,231.03
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,291.67,185.84
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,228.15,135.64
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,171.97,94.57
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,116.8,63.2
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,73.91,54.96
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,72.35,53.96
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,64.64,47.85
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,62.28,46.2
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,59.82,44.43
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,56.4,41.8
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,52.89,38.99
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,47.56,34.6
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,42.11,29.91
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,34.27,22.97
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,26.25,15.18
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,12.49,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,25.34,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,96.15,54.83
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,164.03,121.01
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,226.27,174.37
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,301.41,236.43
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,365.25,287.49
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,433.5,339.7
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,494.05,384.61
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,556.57,429.19
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,612.1,466.64
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,667.98,502.54
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,715.98,530.91
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,762.92,557.62
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,799.43,576.67
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,838.08,596.56
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,869.2,611.99
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,897.57,625.51
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,920.37,635.48
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,939.99,643.49
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,939.29,641.76
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,947.05,645.49
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,949.31,644.65
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,947.95,641.86
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,941.06,639.3
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,930.57,634.68
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,914.28,626.16
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,894.62,615.43
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,835.44,578.77
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,758.99,527.3
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,734.08,513.64
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,707.47,497.81
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,710.88,503.71
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,692.18,493.97
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,633.77,451.21
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,577.96,410.67
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,546.89,390.36
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,503.15,358.65
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,444.64,314.62
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,399.87,281.05
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,348.71,238.53
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,285.51,184.94
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,242.37,157.37
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,224.43,152.53
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,162.36,106.78
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,98.99,75.3
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,107.8,82.78
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,121.65,94.28
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,112.27,87.14
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,102.51,79.6
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,90.49,70.06
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,78.02,59.92
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,62.11,46.78
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,47.55,34.44
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,36.98,25.12
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.18,14.92
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.21,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,24.28,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,96.11,52.59
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,166.32,122.16
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,229.71,176.71
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,306.1,240.27
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,371.33,293.62
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,441.09,348.62
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,502.61,395.29
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,566.12,441.76
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,621.32,479.74
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,676.8,515.94
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,724.88,545.61
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,767.82,570.95
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,807.04,593.6
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,844.07,614.37
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,874.83,630.9
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,902.78,645.28
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,784.05,562.21
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,617.57,443.48
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,732.86,522.54
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,846.65,594.69
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,912.09,635.15
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,946.09,651.66
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,938.71,644.41
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,927.78,635.65
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,779.27,538.19
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,595.52,412.72
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,456.03,320.78
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,334.09,236.8
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,437.57,308.71
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,538.88,374.17
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,556.73,385.13
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,570.61,393.95
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,520.99,360.37
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,475.83,330.15
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,505.18,352.13
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,504.47,350.01
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,451.04,310.12
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,397.54,269.32
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,342.91,226.31
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,288.7,183.1
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,234.24,140.97
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,174.9,98.47
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,121.62,68.32
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,80.18,59.93
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,103.03,78.68
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,129.29,99.97
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,117.9,91.28
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,106.0,82.16
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,93.81,72.45
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,81.16,62.16
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,67.72,51.17
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,53.86,39.5
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,40.64,27.99
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,26.08,14.65
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,13.42,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,19.72,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,90.34,47.23
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,160.85,118.43
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,224.25,173.28
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,300.95,237.32
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,367.94,292.1
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,439.97,348.67
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,501.96,395.2
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,566.07,441.5
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,623.08,481.0
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,680.58,518.66
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,729.86,549.42
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,774.39,576.19
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,815.82,600.31
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,855.24,622.61
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,887.4,641.08
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,916.74,657.61
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,940.11,669.48
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,948.32,671.84
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,960.23,678.15
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,968.59,682.29
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,970.87,681.43
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,969.42,678.44
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,962.35,672.9
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,951.59,665.26
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,934.9,653.37
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,914.75,639.49
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,889.57,623.85
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,861.29,606.29
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,829.98,586.77
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,795.62,565.22
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,755.66,539.25
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,713.36,510.3
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,667.33,478.11
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,619.54,443.86
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,568.8,406.58
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,516.79,367.22
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,462.64,325.26
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,407.94,281.55
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,347.19,232.86
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,290.38,186.37
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,239.93,154.17
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,224.42,152.52
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,152.51,97.16
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,76.76,57.57
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,75.32,56.68
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,67.39,50.37
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,64.79,48.51
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,62.06,46.51
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,58.35,43.63
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,54.53,40.55
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,48.86,35.84
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,43.06,30.8
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,34.39,23.09
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,24.1,13.2
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,12.11,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,21.28,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,91.05,44.99
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,162.13,118.84
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,226.31,174.04
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,303.72,237.61
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,369.73,289.93
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,440.46,342.85
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,501.89,386.89
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,565.35,430.37
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,621.52,467.42
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,677.95,502.62
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,726.99,531.84
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,770.97,557.11
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,810.93,580.16
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,848.7,601.55
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,732.78,523.11
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,566.68,407.44
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,639.08,456.71
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,692.54,490.42
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,836.86,586.74
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,961.95,662.67
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,815.89,566.55
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,631.75,442.23
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,540.6,382.05
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,436.04,310.25
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,363.22,260.12
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,282.53,203.09
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,411.55,294.79
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,533.61,376.78
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,684.44,483.17
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,782.91,551.3
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,616.34,435.76
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,451.24,319.86
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,432.81,308.1
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,413.36,294.46
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,373.5,266.75
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,336.15,240.8
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,373.15,265.81
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,390.94,274.6
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,350.52,239.44
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,293.01,188.33
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,238.5,145.45
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,179.21,102.47
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,125.78,71.85
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,84.16,63.32
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,82.88,62.57
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,81.49,61.68
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,78.48,59.56
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,75.31,57.27
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,70.31,53.38
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,62.91,47.36
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,55.34,41.1
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,47.6,34.43
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,36.61,24.72
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,25.4,13.89
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,12.83,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
