Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,13.45,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,78.51,35.37
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,144.88,105.54
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,207.07,159.11
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,277.93,218.4
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,341.81,270.98
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,417.13,330.54
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,478.63,377.48
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,542.33,424.46
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,574.64,445.33
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,595.41,457.46
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,677.78,514.55
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,754.16,563.72
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,733.35,545.16
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,694.96,513.87
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,718.71,526.94
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,739.78,537.48
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,792.38,570.29
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,843.7,601.18
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,913.17,645.98
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,952.57,667.73
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,900.41,630.5
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,816.11,569.49
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,893.39,622.65
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,938.13,648.43
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,921.73,635.53
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,901.93,621.42
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,877.14,605.65
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,849.32,588.1
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,816.59,566.36
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,781.32,543.12
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,742.45,517.73
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,701.34,489.96
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,656.4,459.67
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,609.68,427.34
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,560.01,391.62
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,509.18,354.06
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,454.09,312.79
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,399.51,270.55
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,335.88,227.09
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,302.02,208.15
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,249.51,160.89
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,179.56,101.16
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,119.13,65.72
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,76.84,57.07
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,77.1,57.57
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,77.43,58.06
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,74.62,56.09
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,71.66,53.97
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,67.65,50.91
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,61.52,45.97
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,53.57,39.42
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,45.42,32.45
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,34.75,23.05
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,23.88,12.48
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,13.23,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,69.41,27.76
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,147.35,106.99
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,209.53,160.63
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,280.53,219.65
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,349.62,274.81
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,420.2,328.59
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,481.68,373.52
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,545.39,418.08
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,602.5,456.54
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,660.26,493.67
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,708.74,523.29
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,756.28,551.63
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,793.43,573.2
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,833.15,596.22
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,865.06,614.55
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,894.27,631.14
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,919.77,644.06
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,930.46,647.85
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,942.38,651.88
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,950.8,653.79
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,953.66,652.47
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,952.89,649.13
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,946.05,643.66
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,935.61,636.22
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,919.29,626.27
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,899.58,614.41
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,824.95,565.85
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,733.57,503.42
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,706.12,485.79
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,677.44,466.57
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,612.79,423.4
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,556.2,385.31
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,513.16,357.02
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,473.89,330.76
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,472.78,330.88
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,465.37,325.49
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,443.58,307.98
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,399.7,271.44
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,327.46,222.29
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,295.88,206.14
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,245.41,159.22
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,178.01,99.64
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,117.57,64.23
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,75.08,55.45
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,72.81,53.89
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,70.36,52.1
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,67.58,50.15
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,64.67,48.04
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,60.02,44.42
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,55.18,40.53
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,49.2,35.6
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,43.06,30.32
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,31.64,20.4
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,21.76,10.67
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,11.95,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,75.57,26.68
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,165.92,119.61
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,232.05,176.97
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,307.13,239.41
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,373.39,292.91
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,444.35,347.74
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,506.5,392.28
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,570.7,435.87
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,626.98,470.62
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,683.49,502.47
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,728.64,527.34
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,776.2,552.96
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,817.17,573.28
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,856.04,591.8
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,887.93,609.88
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,916.98,626.34
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,928.48,631.17
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,947.83,640.99
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,959.91,647.8
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,968.42,652.75
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,971.31,653.25
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,970.48,651.76
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,963.04,646.88
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,951.91,640.03
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,935.75,630.05
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,916.08,618.09
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,797.82,543.41
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,662.23,452.81
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,667.27,458.08
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,667.92,458.88
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,671.39,461.33
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,666.05,457.87
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,631.07,435.45
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,593.86,411.12
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,550.16,381.31
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,504.95,349.59
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,444.52,307.08
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,389.42,267.83
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,344.95,235.58
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,308.44,208.74
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,264.79,176.79
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,223.47,148.14
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,181.07,121.54
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,143.31,109.11
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,131.68,100.43
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,119.42,91.09
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,89.74,67.78
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,63.5,46.81
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,59.86,44.07
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,56.13,41.11
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,49.73,35.87
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,43.17,30.24
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,32.01,20.52
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.5,10.86
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,12.38,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,63.75,18.08
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,134.8,96.22
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,196.38,148.84
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,266.57,206.7
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,331.4,259.16
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,402.08,314.37
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,463.24,359.59
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,534.48,410.11
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,593.11,450.18
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,652.63,489.61
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,702.62,521.27
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,751.8,551.55
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,794.37,576.89
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,835.26,600.78
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,861.95,616.54
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,891.83,634.43
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,915.31,647.42
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,935.68,658.5
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,949.42,665.81
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,959.67,671.1
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,962.83,671.3
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,962.34,669.42
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,841.18,589.34
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,701.43,492.3
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,713.57,500.75
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,723.03,506.29
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,803.97,564.67
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,845.7,594.42
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,821.68,578.0
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,784.34,553.13
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,744.72,526.65
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,702.98,498.23
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,657.48,466.71
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,610.2,433.17
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,559.77,397.32
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,508.41,359.58
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,435.65,306.45
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,386.96,272.11
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,338.26,236.75
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,295.14,205.79
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,249.11,162.66
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,178.09,101.32
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,146.98,95.28
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,165.17,126.88
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,124.22,94.84
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,80.07,59.74
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,79.5,59.8
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,77.39,58.52
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,71.48,53.9
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,65.39,48.98
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,56.17,41.37
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,46.69,33.28
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,35.02,23.03
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,23.45,11.31
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,12.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,61.72,12.95
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,131.59,93.65
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,192.72,146.48
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,262.57,204.5
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,326.09,256.23
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,394.91,310.14
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,455.5,355.59
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,526.15,406.28
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,480.58,367.95
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,411.39,312.61
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,541.59,406.84
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,665.54,490.48
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,699.31,507.03
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,730.57,522.17
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,809.1,569.91
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,880.0,608.52
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,902.72,616.89
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,929.44,628.03
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,942.26,633.13
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,951.6,636.46
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,954.4,635.86
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,953.57,633.37
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,933.07,623.0
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,922.77,618.85
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,907.16,610.15
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,888.24,599.49
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,794.98,540.33
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,681.94,465.24
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,742.84,511.06
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,775.0,536.25
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,574.31,401.81
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,384.17,269.61
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,478.59,337.31
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,550.26,385.27
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,449.12,315.31
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,368.55,260.07
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,371.81,262.11
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,369.96,259.01
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,339.29,231.21
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,287.35,184.06
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,238.2,147.38
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,196.84,119.89
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,158.56,102.5
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,147.67,112.86
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,134.44,102.83
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,120.42,92.06
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,110.63,84.73
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,100.45,76.94
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,89.16,68.07
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,77.51,58.68
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,64.47,47.89
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,51.08,36.53
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,36.27,23.76
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,21.56,9.49
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,11.52,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,20.24,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,45.45,29.23
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,87.05,64.12
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,124.21,95.16
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,163.1,127.18
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,204.18,160.2
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,241.54,189.32
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,279.39,218.06
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,245.54,189.72
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,220.12,167.71
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,236.25,178.95
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,252.07,189.61
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,214.92,160.08
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,193.7,142.75
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,423.21,313.18
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,646.57,465.11
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,788.22,556.64
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,914.76,631.08
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,928.23,635.61
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,938.32,639.61
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,942.01,638.61
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,942.12,635.67
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,935.74,632.34
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,925.83,627.08
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,826.79,564.98
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,713.09,490.21
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,726.34,501.38
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,742.39,512.72
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,764.65,531.51
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,771.31,539.84
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,733.03,514.38
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,692.74,487.53
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,631.42,445.07
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,572.08,403.63
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,532.99,375.63
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,494.18,347.31
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,307.85,218.56
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,157.91,113.21
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,158.64,114.52
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,159.13,115.3
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,185.51,123.54
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,194.77,118.73
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,164.66,110.53
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,164.2,126.66
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,151.97,117.41
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,130.7,100.9
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,116.68,90.22
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,106.1,82.11
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,90.73,69.73
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,75.26,57.05
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,59.7,44.14
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,44.03,30.87
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,29.65,18.48
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,14.85,4.54
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,7.68,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,68.25,2.04
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,150.27,106.01
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,218.69,165.42
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,294.97,228.27
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,362.96,282.63
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,436.3,338.79
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,498.12,384.58
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,562.11,430.2
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,619.12,468.12
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,676.65,504.07
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,722.48,532.14
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,770.49,561.17
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,812.37,585.64
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,852.24,608.51
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,883.66,627.72
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,912.26,645.07
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,924.49,652.08
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,944.41,664.03
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,956.19,671.64
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,964.38,677.17
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,880.7,621.6
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,751.22,530.6
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,732.55,518.37
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,712.35,504.32
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,730.57,516.98
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,745.55,527.13
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,823.51,584.56
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,859.98,610.65
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,733.61,523.54
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,595.53,424.24
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,526.28,376.52
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,459.11,329.3
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,376.05,270.91
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,298.53,215.56
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,427.17,310.27
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,512.35,366.92
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,317.29,226.65
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,184.73,133.46
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,244.03,175.64
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,292.46,207.84
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,262.08,183.88
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,229.42,159.25
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,151.55,97.11
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,70.27,51.72
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,68.89,50.84
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,61.72,45.17
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,59.57,43.67
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,57.34,42.07
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,53.09,38.72
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,48.69,35.14
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,43.19,30.48
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,37.59,25.54
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,29.14,17.99
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,19.46,7.22
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,10.67,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,64.49,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,142.54,100.19
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,207.49,157.98
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,286.97,224.52
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,352.8,278.7
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,423.74,334.93
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,485.48,382.14
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,549.53,429.39
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,606.47,470.13
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,664.06,509.16
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,709.12,538.97
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,756.56,570.07
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,705.47,531.02
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,624.59,468.64
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,658.64,490.51
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,691.2,510.16
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,835.37,610.43
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,935.43,672.11
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,948.79,677.56
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,958.57,681.58
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,961.66,680.67
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,961.06,677.62
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,955.3,670.93
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,945.79,662.09
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,755.33,535.27
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,518.03,367.83
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,606.52,430.85
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,684.29,482.77
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,579.56,409.82
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,483.49,342.82
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,522.21,370.5
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,548.68,388.46
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,602.05,428.11
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,617.17,439.45
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,566.41,402.1
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,514.31,363.13
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,414.68,292.35
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,352.62,250.86
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,332.93,228.83
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,290.87,185.04
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,228.0,135.4
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,172.92,95.3
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,117.28,63.64
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,74.32,55.15
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,67.97,50.24
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,68.18,50.61
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,65.26,48.5
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,62.21,46.25
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,58.86,43.66
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,55.48,40.94
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,48.68,35.18
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,39.81,27.49
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,29.67,18.49
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,19.39,6.68
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,10.67,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,60.37,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,133.38,92.9
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,197.16,149.31
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,270.66,210.16
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,341.26,267.2
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,414.03,323.87
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,476.45,370.35
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,541.27,416.69
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,597.94,454.97
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,655.18,491.71
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,704.45,521.96
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,752.87,550.93
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,654.86,479.55
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,510.76,374.48
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,483.37,353.66
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,433.65,316.43
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,544.01,393.5
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,655.31,467.09
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,672.04,476.87
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,687.6,486.73
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,841.36,590.88
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,946.94,655.91
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,940.13,650.67
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,929.77,644.6
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,914.03,635.31
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,894.92,624.0
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,870.42,609.33
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,842.92,592.75
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,810.92,572.03
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,776.33,549.58
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,738.12,524.48
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,697.67,496.88
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,653.11,466.17
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,609.35,435.04
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,558.33,398.66
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,506.28,360.29
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,452.56,318.82
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,398.47,275.79
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,342.78,230.56
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,287.63,185.36
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,232.04,140.98
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,171.69,96.61
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,136.92,83.79
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,125.3,96.25
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,108.48,83.08
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,90.45,68.78
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,83.39,63.4
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,75.97,57.62
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,66.64,50.13
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,58.59,43.52
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,49.07,35.57
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,41.14,28.69
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,30.34,19.04
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,19.35,5.98
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,10.67,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,54.06,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,119.14,82.48
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,180.91,137.53
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,251.91,196.75
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,233.42,183.73
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,203.71,160.0
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,360.13,283.56
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,517.43,401.05
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,575.07,440.54
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,633.44,480.11
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,538.49,406.64
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,399.61,301.07
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,616.06,459.9
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,820.36,595.28
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,853.98,610.49
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,885.12,625.6
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,911.59,638.26
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,941.59,652.92
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,942.5,651.11
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,951.95,654.93
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,954.38,653.17
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,953.15,649.43
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,799.5,552.56
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,599.99,418.4
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,635.3,444.08
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,679.66,472.84
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,637.92,445.71
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,608.35,426.75
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,718.74,506.63
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,786.96,555.98
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,746.75,528.9
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,704.32,500.74
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,658.39,469.72
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,611.07,436.73
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,560.34,399.86
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,508.68,361.19
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,390.82,277.76
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,317.18,228.25
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,315.29,219.81
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,286.15,185.88
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,238.04,156.07
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,227.12,158.16
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,181.97,126.86
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,146.07,113.19
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,113.9,87.79
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,86.88,66.16
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,82.13,62.65
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,77.51,59.15
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,71.21,54.15
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,64.72,48.82
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,55.1,40.75
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,45.21,32.17
