Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,32.51,20.82
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,18.86,4.85
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,10.24,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,28.35,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,63.97,41.83
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,116.05,87.33
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,164.63,128.64
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,212.41,168.47
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,263.7,210.02
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,199.1,157.51
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,114.09,87.13
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,138.57,106.53
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,163.49,125.7
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,188.08,144.2
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,212.88,162.54
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,327.3,248.96
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,448.0,335.35
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,370.55,275.94
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,309.75,229.15
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,297.42,219.27
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,268.25,197.05
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,336.54,245.98
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,387.37,280.87
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,564.22,403.62
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,736.55,514.24
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,793.16,548.56
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,859.58,588.94
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,845.35,577.48
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,828.66,565.64
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,807.59,553.29
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,784.41,539.54
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,760.44,525.34
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,734.37,509.54
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,700.16,488.27
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,664.52,465.64
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,638.05,450.18
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,603.24,427.76
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,553.71,393.29
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,503.69,357.39
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,449.06,316.81
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,401.49,281.13
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,348.24,241.98
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,307.13,212.11
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,253.2,166.52
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,189.64,114.97
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,153.35,100.42
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,147.96,114.83
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,129.96,100.88
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,105.04,81.13
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,98.43,76.23
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,94.7,73.56
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,79.11,60.92
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,66.03,50.11
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,55.74,41.36
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.16,32.1
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,32.07,20.37
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,18.09,3.35
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,36.36,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,102.68,68.98
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,174.35,131.81
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,246.67,191.42
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,252.19,197.23
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,263.71,206.13
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,297.05,231.69
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,329.01,255.12
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,387.53,298.3
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,448.41,341.85
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,486.81,367.27
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,524.21,391.61
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,545.46,404.17
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,564.22,414.99
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,593.33,433.8
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,621.0,451.38
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,515.16,375.32
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,405.83,295.82
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,444.72,323.35
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,482.96,349.08
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,545.43,390.55
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,587.39,417.41
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,618.06,436.84
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,646.72,454.66
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,545.6,385.1
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,434.16,308.25
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,525.55,372.89
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,597.71,421.69
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,695.05,490.02
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,760.6,535.68
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,722.76,512.71
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,683.29,488.81
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,515.14,373.53
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,368.95,269.5
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,430.69,315.91
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,471.82,344.11
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,304.87,224.06
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,170.05,126.11
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,164.03,122.32
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,158.08,118.27
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,126.61,94.33
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,95.5,70.43
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,75.7,55.14
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,54.76,40.62
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,30.61,20.38
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,6.59,0.0
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,5.76,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,4.94,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.11,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.28,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.46,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.64,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.82,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.41,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,6.57,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,12.75,4.75
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,18.94,10.1
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,26.81,16.78
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,34.7,23.37
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,52.61,38.24
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,71.61,53.8
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,74.2,55.61
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,76.96,57.54
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,88.84,66.8
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,100.74,75.96
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,99.99,74.95
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,99.38,74.08
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,92.69,68.58
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,86.17,63.25
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,116.97,87.29
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,148.1,111.2
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,172.75,130.1
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,197.38,148.83
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,178.56,133.9
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,160.05,119.33
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,198.69,148.78
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,237.17,177.71
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,227.9,170.55
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,218.69,163.56
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,268.16,200.75
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,316.7,236.68
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,374.73,279.57
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,419.98,312.62
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,388.74,290.18
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,358.76,268.76
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,293.38,220.38
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,230.42,173.2
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,244.6,184.18
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,257.69,194.13
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,253.2,190.81
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,243.04,183.18
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,154.9,116.08
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,59.92,42.25
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,120.28,89.85
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,173.28,131.11
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,138.47,104.82
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,104.87,82.68
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,60.58,45.85
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,13.2,5.67
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,11.54,4.31
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,9.88,2.92
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,7.81,1.13
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,5.75,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,4.51,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.28,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,2.05,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.43,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,38.12,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,115.85,77.29
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,181.93,140.19
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,259.05,206.76
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,327.61,265.03
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,409.63,332.0
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,261.01,212.43
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,57.2,41.78
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,66.47,49.3
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,76.07,56.83
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,87.5,65.73
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,98.95,74.53
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,186.68,143.91
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,296.6,227.48
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,245.2,187.0
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,182.68,138.18
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,229.39,173.63
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,276.36,208.33
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,315.86,236.68
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,337.27,251.39
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,387.01,286.86
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,435.8,320.81
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,424.0,311.53
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,412.2,302.61
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,559.01,408.69
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,695.42,502.48
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,561.2,407.88
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,434.87,317.68
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,497.57,362.8
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,544.4,395.01
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,488.11,354.95
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,431.49,314.85
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,325.54,239.21
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,224.78,165.55
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,275.95,203.75
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,321.32,236.58
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,280.01,206.39
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,241.29,178.25
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,244.67,180.93
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,244.99,180.96
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,169.32,125.1
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,98.58,72.21
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,121.06,90.13
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,140.54,110.8
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,129.88,102.45
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,119.13,94.0
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,105.21,82.97
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,91.19,71.66
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,68.77,52.92
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,53.45,39.93
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,44.85,32.56
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,37.52,26.01
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,26.6,15.87
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,15.52,0.0
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,8.54,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,44.97,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,129.79,84.89
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,202.71,155.54
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,284.05,225.5
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,164.84,132.43
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,7.4,0.53
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,32.21,21.29
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,57.2,41.95
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,63.06,46.5
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,68.93,51.02
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,80.75,60.41
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,92.63,69.77
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,130.09,99.38
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,168.2,128.94
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,165.65,126.52
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,163.29,124.36
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,230.99,176.56
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,318.68,242.38
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,392.81,297.6
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,466.41,351.3
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,574.63,429.31
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,661.51,489.98
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,520.48,387.3
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,366.45,273.38
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,272.61,203.98
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,175.28,130.37
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,175.58,130.78
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,175.73,130.89
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,438.24,328.66
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,660.02,483.06
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,543.73,398.6
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,439.83,323.42
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,475.02,349.84
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,498.98,366.75
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,427.75,314.96
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,366.55,270.68
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,383.24,281.12
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,389.03,281.03
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,346.25,243.13
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,283.98,187.56
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,235.43,151.43
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,198.36,127.96
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,164.54,114.88
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,158.56,125.24
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,136.52,107.77
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,108.78,85.41
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,95.17,74.61
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,81.43,63.48
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,67.58,52.03
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,53.6,40.22
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,40.6,29.0
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,27.27,17.36
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,16.91,7.95
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,6.57,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.41,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,32.74,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,92.72,57.84
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,168.22,127.52
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,242.76,190.35
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,310.67,246.7
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,385.34,306.45
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,449.15,355.69
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,523.8,410.96
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,484.15,377.93
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,421.18,327.42
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,480.52,370.7
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,541.55,413.3
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,647.78,488.1
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,740.42,551.03
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,780.1,573.61
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,817.82,594.75
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,892.6,641.02
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,950.49,673.62
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,964.39,679.79
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,974.73,684.3
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,979.25,684.73
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,966.42,674.71
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,959.3,669.9
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,948.56,662.9
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,933.37,652.65
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,914.67,640.34
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,889.45,624.69
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,861.11,607.13
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,827.75,586.87
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,791.73,564.73
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,751.26,538.43
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,708.58,509.27
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,662.72,477.63
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,615.04,443.78
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,563.53,405.92
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,510.6,365.89
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,455.16,322.82
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,399.45,278.25
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,342.03,231.33
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,285.22,184.51
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,228.23,138.76
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,172.79,97.96
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,111.85,62.07
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,72.39,54.18
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,93.55,71.77
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,117.73,91.75
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,105.22,81.93
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,92.17,71.55
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,71.29,54.44
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,53.65,39.71
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,44.13,31.54
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,36.05,24.33
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,25.1,14.1
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,13.99,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.85,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.64,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,4.1,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,6.57,0.0
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,9.45,2.16
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,12.34,4.57
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,74.94,56.4
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,158.5,124.0
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,284.47,225.28
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,422.03,331.14
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,359.5,280.23
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,288.46,222.87
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,299.28,229.93
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,309.55,236.22
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,253.87,192.59
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,186.68,140.16
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,248.88,187.09
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,331.55,247.55
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,302.55,225.27
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,258.44,192.19
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,254.71,189.3
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,251.03,186.36
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,182.37,134.76
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,115.81,84.1
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,200.75,148.7
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,285.83,211.55
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,409.96,302.03
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,527.75,384.54
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,462.88,337.33
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,411.14,299.95
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,515.2,376.89
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,601.92,438.59
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,548.99,400.31
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,499.6,365.1
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,450.13,329.66
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,405.05,297.12
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,332.98,245.24
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,272.57,201.79
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,283.38,208.49
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,287.35,208.59
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,251.54,174.93
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,196.72,127.54
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,152.04,101.71
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,122.07,96.21
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,123.11,97.46
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,116.61,92.43
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,106.9,84.83
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,96.82,76.77
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,84.14,66.16
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,71.04,54.97
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,57.57,43.29
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,42.28,29.82
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,27.06,15.63
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,8.11,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,15.69,4.71
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,35.91,23.24
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,55.79,40.27
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,81.72,62.12
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,117.05,91.34
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,156.49,123.64
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,197.4,156.46
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,202.08,158.87
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,205.41,160.13
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,316.56,247.14
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,416.54,322.23
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,376.99,289.05
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,314.95,240.01
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,305.41,231.72
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,295.62,223.03
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,297.48,223.4
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,280.91,210.2
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,291.06,217.28
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,301.07,224.11
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,356.95,263.89
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,393.74,289.07
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,295.64,218.0
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,192.22,141.81
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,199.54,147.25
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,206.7,152.16
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,342.64,251.56
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,466.13,337.17
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,431.03,311.66
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,397.26,288.12
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,468.81,339.75
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,524.63,378.61
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,536.15,387.08
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,537.05,388.0
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,435.64,316.59
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,350.04,256.09
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,276.07,203.38
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,211.24,156.4
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,166.07,123.28
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,121.97,90.27
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,124.8,92.81
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,127.27,95.02
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,114.39,85.44
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,101.78,79.54
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,66.84,50.75
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,28.92,18.96
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,24.76,15.55
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,20.61,12.08
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,16.88,8.92
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,13.16,5.7
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,9.45,2.45
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,5.74,0.0
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.28,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.85,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.43,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,41.52,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,119.47,68.25
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,197.19,149.27
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,281.09,220.79
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,353.45,281.34
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,432.33,344.69
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,288.43,231.62
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,78.62,58.84
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,129.28,100.08
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,195.29,152.1
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,191.0,147.64
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,200.07,153.77
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,293.14,225.24
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,373.09,284.46
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,376.71,285.6
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,379.5,286.52
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,409.1,307.1
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,438.28,327.0
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,358.46,267.69
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,264.33,197.24
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,376.14,279.74
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,470.71,346.59
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,415.51,305.96
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,361.85,266.74
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,369.24,271.68
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,376.06,275.96
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,552.9,405.31
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,713.98,516.86
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,478.21,350.62
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,237.44,173.86
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,417.37,307.74
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,571.26,415.89
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,399.47,293.13
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,242.38,178.14
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,322.82,238.03
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,389.87,285.79
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,352.55,258.25
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,317.48,232.6
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,313.15,227.34
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,292.99,208.76
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,166.95,118.43
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,51.48,35.15
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,71.41,41.83
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,73.83,55.96
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,72.0,54.65
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,70.07,53.25
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,67.21,51.14
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,64.26,48.9
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,58.38,44.07
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,52.27,38.88
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,42.99,30.78
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,35.24,23.73
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,24.6,13.02
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,40.27,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,116.24,62.53
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,195.22,146.79
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,280.26,219.16
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,352.08,278.98
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,430.18,341.47
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,495.57,391.69
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,563.7,441.89
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,622.84,483.03
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,679.49,520.93
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,729.13,552.66
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,777.66,582.96
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,669.57,503.72
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,507.14,381.6
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,624.88,467.36
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,746.85,551.02
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,638.2,470.42
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,523.1,385.26
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,700.63,513.12
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,878.5,632.6
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,872.81,624.74
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,864.05,616.77
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,860.92,613.87
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,854.98,609.18
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,834.18,594.12
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,811.27,577.82
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,733.23,524.28
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,668.77,479.28
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,429.39,313.78
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,200.4,146.35
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,208.04,152.6
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,215.42,158.07
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,244.02,179.21
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,271.31,199.15
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,332.33,243.79
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,382.03,278.91
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,383.05,278.41
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,371.25,267.54
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,332.02,237.68
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,292.94,207.64
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,246.14,166.07
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,186.52,115.88
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,142.25,92.37
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,116.82,91.17
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,108.42,84.65
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,99.53,77.63
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,90.47,70.51
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,80.94,62.86
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,70.48,54.25
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,59.59,45.03
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,49.21,35.97
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,36.97,25.1
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,23.74,11.96
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.1,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
