Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,34.27,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,101.84,50.68
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,177.93,133.36
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,260.2,203.55
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,338.73,268.6
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,421.08,334.48
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,391.14,310.37
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,337.07,266.63
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,430.3,338.8
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,550.04,426.55
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,596.97,457.37
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,643.03,487.27
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,643.8,483.32
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,620.51,463.47
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,672.42,499.11
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,744.24,546.41
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,764.06,556.34
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,781.36,565.01
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,798.01,574.64
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,812.15,582.65
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,775.33,555.22
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,754.34,538.29
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,882.32,627.53
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,959.9,675.16
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,842.14,596.02
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,692.71,490.73
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,802.86,571.56
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,867.03,614.52
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,831.89,590.38
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,794.06,565.5
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,667.8,477.78
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,539.61,386.06
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,597.44,430.61
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,613.92,443.19
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,550.14,395.25
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,495.44,354.58
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,424.25,303.41
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,365.08,261.31
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,334.97,232.42
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,282.46,181.97
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,218.47,130.62
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,161.65,88.76
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,105.33,57.35
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,67.64,50.58
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,66.11,49.55
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,59.09,43.9
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,56.08,41.64
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,52.97,39.22
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,48.85,35.85
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,44.68,32.28
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,38.22,26.59
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,31.67,20.55
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,20.25,8.85
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,11.1,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,39.9,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,113.25,51.94
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,195.83,146.27
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,282.07,219.51
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,357.07,281.78
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,439.11,347.16
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,504.26,396.76
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,572.05,446.06
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,628.73,484.07
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,689.21,523.51
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,739.63,555.24
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,788.9,585.56
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,830.78,610.38
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,860.93,627.25
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,892.32,645.6
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,920.85,661.98
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,778.77,565.37
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,571.9,416.71
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,803.67,583.16
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,983.55,697.37
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,985.99,695.25
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,984.6,692.82
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,976.93,687.45
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,965.42,679.88
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,948.67,668.38
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,928.23,654.68
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,829.95,590.08
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,706.37,502.94
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,600.55,429.61
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,494.83,354.77
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,548.43,394.1
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,596.65,427.68
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,622.29,448.27
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,615.61,445.04
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,563.53,407.07
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,510.21,367.11
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,454.19,323.1
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,398.07,277.72
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,336.32,227.16
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,278.52,179.08
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,220.71,132.48
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,164.88,91.66
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,109.08,60.76
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,72.48,54.34
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,65.3,48.68
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,64.4,48.12
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,61.26,45.77
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,58.02,43.27
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,53.36,39.46
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,48.61,35.41
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,41.09,28.82
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,31.63,20.34
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,20.18,8.14
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,9.39,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,35.4,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,102.42,41.32
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,181.55,135.43
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,268.44,209.73
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,342.12,271.58
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,422.4,336.53
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,488.37,388.01
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,557.15,439.65
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,617.29,481.37
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,678.22,521.79
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,729.64,554.87
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,776.27,583.9
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,818.14,609.42
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,857.9,633.16
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,890.19,652.98
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,919.67,670.92
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,943.48,683.79
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,951.97,686.77
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,964.45,693.59
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,973.33,698.17
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,806.44,583.81
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,584.83,423.53
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,646.76,468.67
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,722.03,520.21
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,652.19,470.81
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,599.57,433.26
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,638.55,461.72
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,683.31,492.99
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,677.06,489.17
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,667.45,483.21
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,636.78,461.66
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,605.46,439.56
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,621.87,453.75
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,612.25,447.91
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,481.22,351.46
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,378.51,276.35
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,381.02,277.37
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,370.41,267.04
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,336.96,235.33
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,282.57,184.23
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,219.26,145.24
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,204.66,147.25
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,143.87,96.55
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,75.52,56.84
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,72.75,54.84
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,69.8,52.61
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,66.56,50.19
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,63.21,47.61
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,56.85,42.38
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,50.25,36.77
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,40.13,27.97
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,31.57,20.2
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,19.78,7.09
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,8.54,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,39.03,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,111.82,38.56
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,194.48,144.62
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,281.03,218.98
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,354.12,280.16
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,433.78,344.05
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,500.38,395.38
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,569.76,446.63
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,628.64,487.01
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,685.01,524.38
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,736.0,556.27
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,785.89,586.51
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,827.09,610.16
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,866.16,631.95
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,888.06,642.25
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,917.21,657.24
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,939.8,667.8
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,959.05,676.27
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,970.78,682.16
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,978.84,685.99
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,981.16,685.06
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,979.68,682.01
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,972.39,677.65
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,961.32,671.11
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,836.88,591.14
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,681.29,483.3
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,797.4,568.9
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,867.08,616.42
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,832.9,594.81
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,795.81,572.0
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,707.01,509.67
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,612.32,441.41
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,562.05,406.49
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,515.05,373.14
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,527.03,382.52
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,508.34,366.78
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,338.72,244.57
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,225.6,165.56
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,266.73,187.1
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,279.38,180.25
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,160.12,102.08
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,123.36,90.92
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,122.67,84.61
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,111.03,85.82
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,90.3,69.21
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,65.87,49.33
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,59.99,44.82
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,53.76,39.89
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,48.58,35.61
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,43.24,31.02
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,35.94,24.57
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,28.46,17.68
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,17.88,4.96
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,38.73,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,110.48,29.45
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,194.47,143.01
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,281.69,217.24
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,355.27,277.67
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,435.49,340.5
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,501.67,390.01
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,570.61,439.1
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,629.53,478.32
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,685.92,514.6
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,736.37,544.64
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,785.71,573.01
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,826.97,596.11
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,865.98,617.42
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,898.27,637.18
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,916.78,648.42
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,936.37,660.04
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,952.32,669.35
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,964.76,677.17
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,973.61,682.9
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,847.55,600.37
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,684.44,486.26
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,844.77,599.92
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,955.82,670.43
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,790.73,561.12
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,587.84,419.24
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,403.54,292.9
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,209.5,152.46
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,440.06,321.97
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,644.34,460.92
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,600.38,428.9
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,558.03,399.54
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,527.65,379.21
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,495.4,356.99
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,514.65,370.85
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,505.65,361.79
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,449.6,317.94
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,393.2,272.83
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,335.9,226.52
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,279.31,180.29
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,221.91,134.41
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,166.2,93.95
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,105.44,59.37
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,71.96,53.69
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,69.34,51.79
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,66.58,49.71
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,63.17,47.16
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,59.66,44.43
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,54.3,40.05
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,48.82,35.36
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,38.29,26.24
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.31,18.09
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.76,1.99
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,30.2,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,88.39,14.55
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,170.51,125.65
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,258.14,201.34
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,333.33,264.11
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,415.63,330.1
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,483.16,382.49
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,553.77,435.0
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,614.65,477.69
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,676.48,519.38
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,728.27,552.26
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,775.35,581.05
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,818.15,606.28
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,858.97,629.67
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,892.4,649.54
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,923.01,667.52
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,937.49,673.74
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,960.42,685.54
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,973.16,692.19
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,982.2,696.73
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,893.29,637.12
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,754.71,538.95
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,884.19,631.19
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,962.28,680.56
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,862.12,612.65
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,728.19,517.39
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,821.82,586.83
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,869.2,619.4
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,835.83,597.54
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,799.32,574.21
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,757.89,547.47
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,713.95,517.59
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,627.65,454.16
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,546.98,394.91
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,453.03,327.96
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,375.41,272.39
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,371.71,269.13
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,357.74,257.06
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,330.43,228.91
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,278.4,177.7
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,219.49,130.12
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,154.76,82.75
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,97.64,52.07
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,63.32,46.69
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,61.9,45.73
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,60.47,44.71
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,52.61,38.51
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,49.7,36.32
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,45.79,33.09
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,41.87,29.69
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,34.88,23.49
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,27.78,16.81
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,13.69,0.15
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,31.09,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,89.66,4.71
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,173.8,127.44
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,263.58,205.19
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,337.7,267.49
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,418.62,332.85
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,486.8,385.64
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,558.09,438.48
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,617.99,478.94
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,678.63,518.14
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,730.91,550.87
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,778.45,579.47
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,821.32,603.04
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,862.21,624.67
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,895.68,642.28
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,926.31,657.87
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,937.87,661.37
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,957.67,670.22
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,970.64,677.5
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,979.96,682.73
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,981.54,684.03
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,979.34,683.18
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,971.85,678.58
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,960.62,671.82
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,769.58,546.09
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,541.88,385.5
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,734.55,525.72
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,866.14,614.18
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,827.33,588.98
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,786.5,563.62
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,710.81,509.55
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,630.05,451.43
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,631.47,455.18
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,612.44,442.89
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,559.43,404.37
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,505.52,364.04
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,440.48,314.59
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,388.42,275.16
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,311.88,221.33
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,259.52,187.69
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,237.17,169.1
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,209.48,147.19
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,172.51,124.63
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,148.42,116.06
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,91.13,69.91
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,11.54,4.04
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,9.88,2.7
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,8.22,1.33
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,6.57,0.0
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,4.92,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.28,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.64,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.82,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.26,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,14.64,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,72.43,50.33
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,123.25,94.54
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,182.34,143.92
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,234.84,187.07
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,279.9,223.3
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,326.07,259.34
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,407.54,322.04
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,512.9,399.71
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,527.93,408.08
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,558.55,427.72
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,593.03,450.12
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,625.79,470.93
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,700.15,520.35
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,755.83,555.9
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,783.55,571.52
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,809.03,585.75
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,911.94,654.44
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,982.49,696.16
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,984.2,693.44
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,982.07,689.26
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,931.93,657.48
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,850.27,600.21
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,838.79,591.92
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,824.73,581.32
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,790.84,559.09
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,755.74,536.09
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,792.37,565.26
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,797.47,570.83
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,755.73,543.91
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,711.57,514.19
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,663.55,480.98
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,613.56,445.35
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,560.7,406.21
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,506.63,364.9
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,449.7,320.34
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,392.34,273.95
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,312.49,217.42
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,276.15,197.67
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,241.66,168.53
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,203.03,137.4
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,166.49,119.22
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,151.77,119.17
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,136.07,106.89
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,119.99,94.15
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,104.48,81.84
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,88.64,68.99
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,73.04,56.05
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,57.17,42.57
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,42.28,29.66
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,27.32,16.21
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,13.96,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,6.83,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,13.57,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,62.79,42.89
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,103.75,79.08
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,143.42,112.87
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,184.43,146.93
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,221.43,176.59
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,258.7,205.49
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,473.95,373.01
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,687.56,522.94
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,738.53,551.98
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,788.43,581.09
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,831.09,605.38
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,871.68,627.92
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,799.17,577.57
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,676.89,490.26
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,614.49,444.94
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,526.92,381.6
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,557.92,402.98
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,587.9,422.44
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,599.87,429.9
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,610.59,436.73
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,607.55,434.31
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,603.45,431.35
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,645.59,460.95
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,698.41,496.5
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,639.22,455.93
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,595.41,425.95
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,603.41,432.74
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,615.96,441.87
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,624.58,449.55
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,630.71,454.98
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,574.93,415.82
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,527.08,382.08
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,501.67,363.94
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,470.83,340.75
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,397.6,287.9
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,340.43,247.39
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,317.1,228.19
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,287.9,203.01
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,243.76,169.61
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,202.46,140.25
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,169.73,122.78
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,147.34,116.8
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,131.9,104.87
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,120.0,95.64
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,104.7,83.35
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,89.09,70.52
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,73.18,57.0
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,56.99,42.96
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,41.47,29.33
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,25.79,15.02
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,13.15,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,4.69,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,9.06,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,26.72,14.88
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,44.56,30.67
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,71.29,53.29
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,107.2,83.17
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,135.53,106.24
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,164.36,129.1
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,160.68,124.76
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,144.03,110.22
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,189.85,145.69
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,254.03,193.53
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,339.26,256.05
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,446.18,330.54
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,506.95,371.15
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,568.34,411.65
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,506.01,365.58
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,420.24,304.18
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,474.41,342.34
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,548.28,391.41
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,604.34,428.02
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,658.66,462.92
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,839.47,584.88
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,959.57,658.33
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,943.06,648.4
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,922.98,638.15
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,896.72,623.16
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,867.22,606.13
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,832.15,584.29
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,794.34,560.59
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,752.78,536.98
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,708.91,509.44
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,660.72,476.88
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,610.97,442.06
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,558.43,404.53
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,504.86,364.74
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,447.13,319.74
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,389.65,273.38
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,290.54,204.44
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,243.33,179.02
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,213.34,143.39
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,158.49,89.43
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,97.26,55.28
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,67.46,50.8
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,64.94,48.92
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,62.3,46.89
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,58.67,44.07
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,54.92,41.06
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,48.99,36.06
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,42.87,30.7
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,34.26,23.0
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.43,14.32
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
