Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,8.0,1.4,21.5,10.0,6.83,0.0
2016,8,21,6,0,95.0,16.0,1.6,22.0,20.0,69.76,0.0
2016,8,21,6,15,204.0,30.5,1.7,22.5,55.5,157.03,112.1
2016,8,21,6,30,313.0,45.0,1.8,23.0,91.0,241.71,188.37
2016,8,21,6,45,397.0,54.0,1.95,23.5,137.5,321.88,256.13
2016,8,21,7,0,481.0,63.0,2.1,24.0,184.0,407.09,325.72
2016,8,21,7,15,439.0,87.5,2.1,24.5,217.5,425.06,339.71
2016,8,21,7,30,397.0,112.0,2.1,25.0,251.0,443.72,352.8
2016,8,21,7,45,449.5,122.0,2.1,25.5,304.0,512.57,404.13
2016,8,21,8,0,502.0,132.0,2.1,26.0,357.0,584.29,455.48
2016,8,21,8,15,616.0,112.0,2.05,26.5,421.0,685.15,525.6
2016,8,21,8,30,730.0,92.0,2.0,27.0,485.0,777.06,585.54
2016,8,21,8,45,756.0,93.0,2.0,27.5,532.5,822.66,612.6
2016,8,21,9,0,782.0,94.0,2.0,28.0,580.0,866.51,638.37
2016,8,21,9,15,555.0,198.0,2.0,28.0,555.5,779.17,577.3
2016,8,21,9,30,328.0,302.0,2.0,28.0,531.0,659.23,488.76
2016,8,21,9,45,351.0,303.5,2.05,28.5,561.0,684.8,506.05
2016,8,21,10,0,374.0,305.0,2.1,29.0,591.0,709.38,521.39
2016,8,21,10,15,387.0,324.5,2.2,29.0,631.0,741.94,542.72
2016,8,21,10,30,400.0,344.0,2.3,29.0,671.0,772.25,562.39
2016,8,21,10,45,632.5,225.0,2.4,29.5,761.0,903.4,653.58
2016,8,21,11,0,865.0,106.0,2.5,30.0,851.0,980.99,701.17
2016,8,21,11,15,868.5,107.0,2.6,30.0,868.0,972.86,695.55
2016,8,21,11,30,872.0,108.0,2.7,30.0,885.0,960.95,688.39
2016,8,21,11,45,876.0,107.0,2.85,30.5,895.0,943.79,676.95
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,922.99,663.19
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,896.93,646.64
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,867.53,627.91
2016,8,21,12,45,877.0,108.5,3.2,31.0,903.5,832.14,605.4
2016,8,21,13,0,873.0,110.0,3.3,31.0,897.0,793.99,580.87
2016,8,21,13,15,870.0,109.0,3.3,31.0,883.5,751.82,552.9
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,707.26,521.63
2016,8,21,13,45,541.5,260.5,3.3,31.0,732.5,584.45,430.25
2016,8,21,14,0,216.0,413.0,3.3,31.0,595.0,472.08,346.3
2016,8,21,14,15,190.0,399.5,3.25,31.0,555.5,428.72,315.06
2016,8,21,14,30,164.0,386.0,3.2,31.0,516.0,388.08,285.29
2016,8,21,14,45,498.5,240.5,3.2,31.0,611.0,405.79,295.2
2016,8,21,15,0,833.0,95.0,3.2,31.0,706.0,388.62,273.86
2016,8,21,15,15,535.5,197.0,3.15,30.5,581.5,312.69,219.11
2016,8,21,15,30,238.0,299.0,3.1,30.0,457.0,278.06,199.91
2016,8,21,15,45,253.0,273.5,3.05,30.0,430.5,237.3,167.84
2016,8,21,16,0,268.0,248.0,3.0,30.0,404.0,199.53,139.44
2016,8,21,16,15,134.0,194.5,2.8,29.5,272.5,143.71,104.84
2016,8,21,16,30,0.0,141.0,2.6,29.0,141.0,111.79,87.4
2016,8,21,16,45,0.0,125.0,2.45,29.0,125.0,99.6,77.69
2016,8,21,17,0,0.0,109.0,2.3,29.0,109.0,87.31,67.75
2016,8,21,17,15,0.0,92.5,2.0,28.5,92.5,74.55,57.4
2016,8,21,17,30,0.0,76.0,1.7,28.0,76.0,61.69,46.76
2016,8,21,17,45,244.0,60.5,1.4,27.5,108.5,44.59,32.32
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,35.88,24.77
2016,8,21,18,15,392.0,36.0,1.1,26.5,97.5,29.04,18.6
2016,8,21,18,30,296.0,27.0,1.1,26.0,54.0,22.13,11.44
2016,8,21,18,45,148.0,13.5,1.1,25.5,27.0,11.52,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.5,7.5,1.6,17.5,11.5,6.4,0.0
2016,8,22,6,0,191.0,15.0,1.8,18.0,23.0,91.42,0.0
2016,8,22,6,15,322.5,26.5,1.9,18.5,63.0,211.26,152.63
2016,8,22,6,30,454.0,38.0,2.0,19.0,103.0,312.03,246.6
2016,8,22,6,45,532.5,45.0,2.15,20.0,153.0,390.92,314.46
2016,8,22,7,0,611.0,52.0,2.3,21.0,203.0,476.92,384.77
2016,8,22,7,15,660.5,57.5,2.4,21.5,256.5,544.08,438.15
2016,8,22,7,30,710.0,63.0,2.5,22.0,310.0,617.8,492.69
2016,8,22,7,45,745.0,66.5,2.6,23.0,364.0,679.89,535.25
2016,8,22,8,0,780.0,70.0,2.7,24.0,418.0,742.24,576.49
2016,8,22,8,15,804.5,73.5,2.6,24.5,470.0,795.49,609.97
2016,8,22,8,30,829.0,77.0,2.5,25.0,522.0,838.36,635.29
2016,8,22,8,45,847.5,79.5,2.4,25.5,570.5,881.37,660.1
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,922.02,682.7
2016,8,22,9,15,726.5,145.5,2.15,26.0,618.5,896.24,661.97
2016,8,22,9,30,587.0,209.0,2.0,26.0,618.0,839.56,620.96
2016,8,22,9,45,751.5,148.5,1.95,26.5,702.0,943.57,687.29
2016,8,22,10,0,916.0,88.0,1.9,27.0,786.0,1026.19,735.49
2016,8,22,10,15,923.5,89.5,1.85,27.0,818.5,1038.19,740.13
2016,8,22,10,30,931.0,91.0,1.8,27.0,851.0,1046.2,743.16
2016,8,22,10,45,936.5,91.5,1.75,27.5,876.5,1047.01,740.43
2016,8,22,11,0,942.0,92.0,1.7,28.0,902.0,1043.72,735.41
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.5,1034.33,729.01
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,1020.86,720.29
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.5,1001.9,708.32
2016,8,22,12,0,954.0,93.0,1.7,28.0,958.0,979.02,694.03
2016,8,22,12,15,954.0,93.0,1.65,28.0,959.5,950.08,675.38
2016,8,22,12,30,954.0,93.0,1.6,28.0,961.0,917.58,654.54
2016,8,22,12,45,951.5,94.0,1.6,28.5,954.5,880.52,630.14
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,840.35,603.7
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,795.51,574.77
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,748.02,542.99
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,696.66,507.08
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,643.21,468.66
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.0,586.39,426.33
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,528.18,381.62
2016,8,22,14,45,911.5,88.0,1.4,29.0,780.5,467.94,334.16
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,407.13,284.67
2016,8,22,15,15,890.5,85.0,1.3,28.5,702.5,344.63,232.92
2016,8,22,15,30,879.0,83.0,1.2,28.0,661.0,282.35,180.84
2016,8,22,15,45,862.5,81.0,1.2,28.0,614.5,219.66,129.87
2016,8,22,16,0,846.0,79.0,1.2,28.0,568.0,158.33,85.34
2016,8,22,16,15,825.5,76.0,1.15,27.5,517.5,97.69,54.29
2016,8,22,16,30,805.0,73.0,1.1,27.0,467.0,59.0,44.17
2016,8,22,16,45,776.0,69.5,1.05,27.0,414.0,56.94,42.65
2016,8,22,17,0,747.0,66.0,1.0,27.0,361.0,54.82,41.01
2016,8,22,17,15,706.5,61.5,0.85,26.5,307.0,51.75,38.61
2016,8,22,17,30,666.0,57.0,0.7,26.0,253.0,48.65,36.1
2016,8,22,17,45,604.0,50.5,0.6,25.5,201.0,40.12,28.81
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,35.45,24.64
2016,8,22,18,15,441.0,35.0,0.5,24.5,103.0,28.49,18.29
2016,8,22,18,30,340.0,26.0,0.5,24.0,57.0,21.47,10.69
2016,8,22,18,45,170.0,13.0,0.5,24.0,28.5,11.1,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,84.26,0.0
2016,8,23,6,15,306.5,25.5,1.75,17.5,60.0,203.43,145.64
2016,8,23,6,30,438.0,37.0,1.7,18.0,99.0,303.4,240.2
2016,8,23,6,45,515.5,45.0,1.7,18.5,148.5,382.16,308.35
2016,8,23,7,0,593.0,53.0,1.7,19.0,198.0,468.07,378.96
2016,8,23,7,15,642.5,58.5,1.65,20.0,250.5,537.85,432.8
2016,8,23,7,30,692.0,64.0,1.6,21.0,303.0,607.18,482.23
2016,8,23,7,45,726.0,68.5,1.55,22.5,356.0,669.04,522.28
2016,8,23,8,0,760.0,73.0,1.5,24.0,409.0,731.14,560.5
2016,8,23,8,15,785.0,76.0,1.55,24.5,460.5,783.5,593.54
2016,8,23,8,30,810.0,79.0,1.6,25.0,512.0,834.58,625.0
2016,8,23,8,45,826.5,82.5,1.65,26.0,560.0,867.24,642.33
2016,8,23,9,0,843.0,86.0,1.7,27.0,608.0,906.62,663.93
2016,8,23,9,15,857.0,88.5,1.6,27.0,651.5,939.68,681.84
2016,8,23,9,30,871.0,91.0,1.5,27.0,695.0,969.68,697.53
2016,8,23,9,45,881.0,93.0,1.45,27.5,733.5,991.82,707.42
2016,8,23,10,0,891.0,95.0,1.4,28.0,772.0,1010.36,715.1
2016,8,23,10,15,577.0,240.5,1.3,28.0,686.5,873.01,624.58
2016,8,23,10,30,263.0,386.0,1.2,28.0,601.0,680.78,490.1
2016,8,23,10,45,384.5,357.0,1.15,28.5,681.5,766.46,549.39
2016,8,23,11,0,506.0,328.0,1.1,29.0,762.0,868.27,613.55
2016,8,23,11,15,319.0,384.5,1.05,29.0,660.5,712.73,507.28
2016,8,23,11,30,132.0,441.0,1.0,29.0,559.0,560.23,401.65
2016,8,23,11,45,272.5,412.0,0.95,29.5,657.5,672.39,479.78
2016,8,23,12,0,413.0,383.0,0.9,30.0,756.0,773.0,544.71
2016,8,23,12,15,249.5,410.5,0.85,30.0,636.0,622.17,441.74
2016,8,23,12,30,86.0,438.0,0.8,30.0,516.0,467.51,334.9
2016,8,23,12,45,49.0,343.5,0.8,30.0,388.0,343.33,249.41
2016,8,23,13,0,12.0,249.0,0.8,30.0,260.0,219.48,160.3
2016,8,23,13,15,229.5,300.5,0.75,30.0,501.0,443.59,325.3
2016,8,23,13,30,447.0,352.0,0.7,30.0,742.0,628.29,449.47
2016,8,23,13,45,478.0,332.5,0.7,30.0,740.5,602.59,430.08
2016,8,23,14,0,509.0,313.0,0.7,30.0,739.0,573.04,409.68
2016,8,23,14,15,699.5,207.5,0.65,30.0,770.5,558.75,399.33
2016,8,23,14,30,890.0,102.0,0.6,30.0,802.0,523.34,371.86
2016,8,23,14,45,880.0,100.5,0.6,30.0,766.5,463.98,326.17
2016,8,23,15,0,870.0,99.0,0.6,30.0,731.0,404.18,278.76
2016,8,23,15,15,574.0,193.0,0.6,29.5,600.5,321.48,221.18
2016,8,23,15,30,278.0,287.0,0.6,29.0,470.0,275.26,194.16
2016,8,23,15,45,147.0,244.5,0.65,29.0,341.0,205.01,146.71
2016,8,23,16,0,16.0,202.0,0.7,29.0,212.0,159.65,118.61
2016,8,23,16,15,55.5,203.5,0.7,28.5,231.5,150.79,112.04
2016,8,23,16,30,95.0,205.0,0.7,28.0,251.0,146.61,115.75
2016,8,23,16,45,90.0,182.0,0.75,28.0,222.0,131.7,104.07
2016,8,23,17,0,85.0,159.0,0.8,28.0,193.0,116.43,91.94
2016,8,23,17,15,79.0,135.5,0.75,27.5,163.5,100.52,79.2
2016,8,23,17,30,73.0,112.0,0.7,27.0,134.0,84.27,65.86
2016,8,23,17,45,61.0,90.0,0.65,26.5,105.5,68.56,52.65
2016,8,23,18,0,49.0,68.0,0.6,26.0,77.0,52.59,38.89
2016,8,23,18,15,27.0,47.5,0.65,25.5,52.5,37.3,25.42
2016,8,23,18,30,5.0,27.0,0.7,25.0,28.0,21.83,10.37
2016,8,23,18,45,2.5,13.5,0.75,24.5,14.0,11.52,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,46.38,0.0
2016,8,24,6,15,202.0,29.5,0.85,18.5,53.0,157.68,109.95
2016,8,24,6,30,321.0,45.0,0.9,19.0,89.0,249.02,195.46
2016,8,24,6,45,402.0,56.0,0.95,20.0,136.5,329.38,263.22
2016,8,24,7,0,483.0,67.0,1.0,21.0,184.0,415.83,332.78
2016,8,24,7,15,478.0,81.5,1.2,22.0,221.5,453.83,362.53
2016,8,24,7,30,473.0,96.0,1.4,23.0,259.0,482.91,384.28
2016,8,24,7,45,471.5,116.0,1.6,24.0,301.0,525.72,414.77
2016,8,24,8,0,470.0,136.0,1.8,25.0,343.0,566.39,442.44
2016,8,24,8,15,596.5,121.0,1.7,25.5,416.5,682.67,524.07
2016,8,24,8,30,723.0,106.0,1.6,26.0,490.0,796.38,597.94
2016,8,24,8,45,741.5,111.0,1.55,26.5,537.0,839.74,622.22
2016,8,24,9,0,760.0,116.0,1.5,27.0,584.0,875.62,641.72
2016,8,24,9,15,663.0,165.0,1.4,27.0,595.0,859.66,627.92
2016,8,24,9,30,566.0,214.0,1.3,27.0,606.0,819.23,598.14
2016,8,24,9,45,563.0,232.0,1.2,27.5,640.5,841.51,608.87
2016,8,24,10,0,560.0,250.0,1.1,28.0,675.0,860.65,616.65
2016,8,24,10,15,468.0,301.5,1.05,28.0,666.5,821.74,587.01
2016,8,24,10,30,376.0,353.0,1.0,28.0,658.0,760.41,543.93
2016,8,24,10,45,362.0,372.0,0.95,28.5,673.0,760.49,541.58
2016,8,24,11,0,348.0,391.0,0.9,29.0,688.0,758.39,537.22
2016,8,24,11,15,283.5,415.0,0.85,29.0,660.5,709.58,502.81
2016,8,24,11,30,219.0,439.0,0.8,29.0,633.0,643.0,457.33
2016,8,24,11,45,261.0,434.5,0.75,29.5,668.5,684.23,483.92
2016,8,24,12,0,303.0,430.0,0.7,30.0,704.0,705.03,495.96
2016,8,24,12,15,275.5,438.0,0.65,30.0,687.5,671.91,472.83
2016,8,24,12,30,248.0,446.0,0.6,30.0,671.0,638.78,450.24
2016,8,24,12,45,247.0,443.0,0.55,30.0,665.5,618.01,436.33
2016,8,24,13,0,246.0,440.0,0.5,30.0,660.0,596.36,421.64
2016,8,24,13,15,255.0,430.5,0.45,30.0,655.5,575.78,407.81
2016,8,24,13,30,264.0,421.0,0.4,30.0,651.0,553.84,392.9
2016,8,24,13,45,216.5,415.5,0.4,30.0,601.0,493.28,351.76
2016,8,24,14,0,169.0,410.0,0.4,30.0,551.0,442.31,316.89
2016,8,24,14,15,263.0,376.5,0.4,29.5,586.5,452.24,324.9
2016,8,24,14,30,357.0,343.0,0.4,29.0,622.0,449.78,322.61
2016,8,24,14,45,326.0,333.5,0.4,29.0,579.5,401.3,287.39
2016,8,24,15,0,295.0,324.0,0.4,29.0,537.0,356.09,254.45
2016,8,24,15,15,292.5,303.5,0.45,28.5,504.5,315.45,224.49
2016,8,24,15,30,290.0,283.0,0.5,28.0,472.0,275.32,194.35
2016,8,24,15,45,357.5,245.0,0.55,28.0,461.0,236.88,162.44
2016,8,24,16,0,425.0,207.0,0.6,28.0,450.0,185.62,122.61
2016,8,24,16,15,313.5,204.5,0.6,28.0,375.0,150.08,106.31
2016,8,24,16,30,202.0,202.0,0.6,28.0,300.0,140.47,110.74
2016,8,24,16,45,185.5,182.0,0.65,28.0,263.5,128.04,101.08
2016,8,24,17,0,169.0,162.0,0.7,28.0,227.0,115.23,90.94
2016,8,24,17,15,308.0,126.0,0.65,27.0,222.5,91.14,71.53
2016,8,24,17,30,447.0,90.0,0.6,26.0,218.0,66.37,51.05
2016,8,24,17,45,382.5,77.0,0.6,25.5,170.0,57.47,43.5
2016,8,24,18,0,318.0,64.0,0.6,25.0,122.0,48.34,35.44
2016,8,24,18,15,227.0,46.5,0.65,24.5,81.0,35.51,23.96
2016,8,24,18,30,136.0,29.0,0.7,24.0,40.0,22.38,10.12
2016,8,24,18,45,68.0,14.5,0.75,23.5,20.0,12.38,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,0.0,14.0,1.3,20.0,14.0,11.95,0.0
2016,8,25,6,15,119.5,31.0,1.35,20.5,47.0,109.96,73.6
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,210.7,164.26
2016,8,25,6,45,317.5,61.5,1.5,22.0,125.0,284.35,226.78
2016,8,25,7,0,396.0,75.0,1.6,23.0,170.0,366.16,293.5
2016,8,25,7,15,451.5,85.0,1.7,23.5,219.0,434.86,348.05
2016,8,25,7,30,507.0,95.0,1.8,24.0,268.0,514.72,408.71
2016,8,25,7,45,548.0,102.5,1.9,25.0,318.5,578.27,454.21
2016,8,25,8,0,589.0,110.0,2.0,26.0,369.0,643.02,498.32
2016,8,25,8,15,619.0,116.5,1.9,26.5,418.0,697.98,533.56
2016,8,25,8,30,649.0,123.0,1.8,27.0,467.0,752.44,567.32
2016,8,25,8,45,671.0,128.0,1.7,27.5,513.0,796.92,593.21
2016,8,25,9,0,693.0,133.0,1.6,28.0,559.0,839.67,617.29
2016,8,25,9,15,710.5,137.0,1.45,28.5,601.0,874.84,635.16
2016,8,25,9,30,728.0,141.0,1.3,29.0,643.0,907.46,650.86
2016,8,25,9,45,775.5,125.5,1.15,29.5,687.5,938.54,665.03
2016,8,25,10,0,823.0,110.0,1.0,30.0,732.0,961.28,673.52
2016,8,25,10,15,832.0,111.5,0.85,30.5,763.5,973.79,675.54
2016,8,25,10,30,841.0,113.0,0.7,31.0,795.0,982.68,675.32
2016,8,25,10,45,843.5,117.0,0.6,31.5,818.5,983.91,671.58
2016,8,25,11,0,846.0,121.0,0.5,32.0,842.0,981.3,665.78
2016,8,25,11,15,850.0,121.5,0.45,32.0,859.0,972.81,659.14
2016,8,25,11,30,854.0,122.0,0.4,32.0,876.0,960.6,650.56
2016,8,25,11,45,851.5,126.0,0.35,32.5,884.5,941.94,637.08
2016,8,25,12,0,849.0,130.0,0.3,33.0,893.0,919.81,621.82
2016,8,25,12,15,849.5,130.0,0.3,33.0,894.5,893.36,606.36
2016,8,25,12,30,850.0,130.0,0.3,33.0,896.0,863.71,589.02
2016,8,25,12,45,836.5,137.5,0.3,33.5,887.0,826.05,565.63
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,794.52,545.99
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,751.51,519.35
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,706.34,490.33
2016,8,25,13,45,806.5,143.5,0.3,34.0,827.5,657.58,458.19
2016,8,25,14,0,798.0,144.0,0.3,34.0,805.0,607.46,424.22
2016,8,25,14,15,789.5,142.0,0.25,34.0,776.5,554.15,386.56
2016,8,25,14,30,781.0,140.0,0.2,34.0,748.0,500.05,347.22
2016,8,25,14,45,575.0,221.5,0.2,34.0,658.0,424.35,293.81
2016,8,25,15,0,369.0,303.0,0.2,34.0,568.0,368.08,255.18
2016,8,25,15,15,336.0,291.0,0.2,33.5,521.5,319.88,220.86
2016,8,25,15,30,303.0,279.0,0.2,33.0,475.0,275.58,189.16
2016,8,25,15,45,492.0,200.5,0.2,33.0,491.5,226.39,145.35
2016,8,25,16,0,681.0,122.0,0.2,33.0,508.0,155.72,87.58
2016,8,25,16,15,654.5,116.5,0.2,32.5,459.5,101.86,60.93
2016,8,25,16,30,628.0,111.0,0.2,32.0,411.0,77.7,58.37
2016,8,25,16,45,592.0,104.5,0.2,32.0,361.0,74.86,56.34
2016,8,25,17,0,556.0,98.0,0.2,32.0,311.0,71.91,54.12
2016,8,25,17,15,507.5,89.5,0.2,31.5,261.0,67.16,50.46
2016,8,25,17,30,459.0,81.0,0.2,31.0,211.0,60.24,44.86
2016,8,25,17,45,391.5,69.5,0.2,30.5,164.0,52.23,38.15
2016,8,25,18,0,324.0,58.0,0.2,30.0,117.0,44.03,31.03
2016,8,25,18,15,229.5,42.5,0.3,29.5,77.0,32.56,20.9
2016,8,25,18,30,135.0,27.0,0.4,29.0,37.0,20.87,7.87
2016,8,25,18,45,67.5,13.5,0.5,28.5,18.5,11.52,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,44.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,88.0,12.0,1.7,23.0,15.0,47.03,0.0
2016,8,26,6,15,210.0,26.0,1.7,23.5,50.0,158.24,104.16
2016,8,26,6,30,332.0,40.0,1.7,24.0,85.0,252.98,195.17
2016,8,26,6,45,419.0,49.0,1.7,24.5,132.0,333.62,263.5
2016,8,26,7,0,506.0,58.0,1.7,25.0,179.0,422.39,335.32
2016,8,26,7,15,560.0,65.0,1.85,26.0,229.5,493.36,390.25
2016,8,26,7,30,614.0,72.0,2.0,27.0,280.0,567.73,444.84
2016,8,26,7,45,654.5,76.5,2.2,28.0,332.0,631.19,488.58
2016,8,26,8,0,695.0,81.0,2.4,29.0,384.0,695.71,531.62
2016,8,26,8,15,722.0,85.0,2.5,29.5,434.5,744.85,563.2
2016,8,26,8,30,749.0,89.0,2.6,30.0,485.0,796.95,596.22
2016,8,26,8,45,770.0,92.0,2.75,31.0,532.0,840.95,622.19
2016,8,26,9,0,791.0,95.0,2.9,32.0,579.0,882.87,646.35
2016,8,26,9,15,806.5,97.5,2.8,32.0,622.0,916.48,665.6
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,935.81,675.45
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,955.14,683.99
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,970.73,690.09
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,983.7,695.98
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,993.0,699.62
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,994.5,697.61
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,992.16,693.44
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.5,984.46,687.02
2016,8,26,11,30,864.0,124.0,2.0,34.0,884.0,972.97,678.42
2016,8,26,11,45,865.0,125.0,1.95,34.5,893.0,954.39,664.78
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,932.26,649.16
2016,8,26,12,15,609.5,269.5,1.85,35.0,816.5,829.01,581.47
2016,8,26,12,30,353.0,413.0,1.8,35.0,731.0,699.86,492.19
2016,8,26,12,45,597.0,276.5,1.75,35.5,809.0,769.45,542.28
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,796.26,561.23
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,754.54,533.62
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,715.99,507.04
2016,8,26,13,45,826.5,138.5,1.55,36.0,837.0,666.06,472.5
2016,8,26,14,0,819.0,138.0,1.5,36.0,815.0,614.64,436.16
2016,8,26,14,15,810.5,136.0,1.45,35.5,786.0,560.19,397.57
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,504.89,357.03
2016,8,26,14,45,788.0,133.0,1.4,35.0,721.5,447.49,313.12
2016,8,26,15,0,774.0,132.0,1.4,35.0,686.0,390.37,268.09
2016,8,26,15,15,758.5,128.5,1.35,35.0,645.0,331.4,220.67
2016,8,26,15,30,743.0,125.0,1.3,35.0,604.0,268.63,170.32
2016,8,26,15,45,719.0,123.0,1.3,35.0,558.0,210.9,125.47
2016,8,26,16,0,695.0,121.0,1.3,35.0,512.0,155.77,87.32
2016,8,26,16,15,668.0,115.5,1.25,34.5,463.0,100.95,60.25
2016,8,26,16,30,641.0,110.0,1.2,34.0,414.0,77.38,57.8
2016,8,26,16,45,600.5,104.5,1.15,34.0,363.0,75.17,56.24
2016,8,26,17,0,560.0,99.0,1.1,34.0,312.0,72.92,54.59
2016,8,26,17,15,510.5,90.5,0.95,33.0,261.0,68.19,51.05
2016,8,26,17,30,461.0,82.0,0.8,32.0,210.0,61.02,45.34
2016,8,26,17,45,388.0,70.5,0.7,31.5,162.0,52.97,38.58
2016,8,26,18,0,315.0,59.0,0.6,31.0,114.0,44.76,31.43
2016,8,26,18,15,220.5,42.5,0.6,30.5,74.5,32.56,20.67
2016,8,26,18,30,126.0,26.0,0.6,30.0,35.0,20.11,6.11
2016,8,26,18,45,63.0,13.0,0.65,29.5,17.5,11.1,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,27.43,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,127.32,80.76
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,210.91,162.04
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,284.71,224.79
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,366.37,291.48
2016,8,27,7,15,449.5,85.5,1.7,26.0,217.0,436.35,345.81
2016,8,27,7,30,506.0,96.0,1.7,27.0,266.0,510.62,400.76
2016,8,27,7,45,542.5,105.0,1.7,28.0,316.0,578.96,448.47
2016,8,27,8,0,579.0,114.0,1.7,29.0,366.0,641.68,489.9
2016,8,27,8,15,609.5,120.5,1.75,29.5,415.0,696.87,525.65
2016,8,27,8,30,640.0,127.0,1.8,30.0,464.0,751.58,560.2
2016,8,27,8,45,658.0,134.5,1.9,31.0,509.5,795.05,585.68
2016,8,27,9,0,676.0,142.0,2.0,32.0,555.0,836.6,609.47
2016,8,27,9,15,693.5,146.5,1.95,32.0,597.0,871.98,630.03
2016,8,27,9,30,711.0,151.0,1.9,32.0,639.0,904.83,648.77
2016,8,27,9,45,713.5,160.5,1.9,32.5,673.5,925.63,658.9
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,942.97,666.96
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,957.66,674.23
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,968.89,679.44
2016,8,27,10,45,735.0,184.0,1.8,33.5,791.0,969.39,677.36
2016,8,27,11,0,733.0,192.0,1.8,34.0,813.0,966.2,673.27
2016,8,27,11,15,436.5,315.0,1.75,34.0,687.0,778.87,548.99
2016,8,27,11,30,140.0,438.0,1.7,34.0,561.0,567.31,402.6
2016,8,27,11,45,279.5,407.0,1.7,34.5,656.0,676.68,479.14
2016,8,27,12,0,419.0,376.0,1.7,35.0,751.0,774.66,543.31
2016,8,27,12,15,376.5,397.5,1.7,35.0,734.5,725.62,509.69
2016,8,27,12,30,334.0,419.0,1.7,35.0,718.0,689.57,485.27
2016,8,27,12,45,367.5,399.5,1.75,35.0,726.5,679.59,479.96
2016,8,27,13,0,401.0,380.0,1.8,35.0,735.0,666.33,472.09
2016,8,27,13,15,318.5,401.0,1.8,34.5,680.5,598.7,426.31
2016,8,27,13,30,236.0,422.0,1.8,34.0,626.0,530.57,379.86
2016,8,27,13,45,431.0,334.5,1.85,34.0,694.0,574.59,412.79
2016,8,27,14,0,626.0,247.0,1.9,34.0,762.0,590.76,424.36
2016,8,27,14,15,581.5,258.0,1.9,33.5,723.0,533.93,383.78
2016,8,27,14,30,537.0,269.0,1.9,33.0,684.0,481.25,345.67
2016,8,27,14,45,393.5,298.0,1.95,33.0,595.0,403.53,289.53
2016,8,27,15,0,250.0,327.0,2.0,33.0,506.0,341.68,245.49
2016,8,27,15,15,178.5,308.5,2.0,32.5,432.5,287.1,206.78
2016,8,27,15,30,107.0,290.0,2.0,32.0,359.0,243.66,176.83
2016,8,27,15,45,53.5,150.5,2.0,32.0,185.0,128.26,91.99
2016,8,27,16,0,0.0,11.0,2.0,32.0,11.0,9.09,1.55
2016,8,27,16,15,0.0,27.0,1.9,31.5,27.0,22.32,12.17
2016,8,27,16,30,0.0,43.0,1.8,31.0,43.0,35.57,24.1
2016,8,27,16,45,0.0,37.5,1.75,31.0,37.5,30.99,20.36
2016,8,27,17,0,0.0,32.0,1.7,31.0,32.0,26.41,16.6
2016,8,27,17,15,0.0,26.5,1.5,30.0,26.5,21.85,12.87
2016,8,27,17,30,0.0,21.0,1.3,29.0,21.0,17.29,9.07
2016,8,27,17,45,0.0,16.0,1.15,28.5,16.0,13.16,5.53
2016,8,27,18,0,0.0,11.0,1.0,28.0,11.0,9.03,1.95
2016,8,27,18,15,0.0,6.5,0.95,27.5,6.5,5.33,0.0
2016,8,27,18,30,0.0,2.0,0.9,27.0,2.0,1.64,0.0
2016,8,27,18,45,0.0,1.0,0.85,27.0,1.0,0.85,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,34.0,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,68.0,11.0,2.0,20.0,12.0,38.04,0.0
2016,8,28,6,15,192.0,25.5,2.05,20.5,46.5,146.3,91.67
2016,8,28,6,30,316.0,40.0,2.1,21.0,81.0,245.8,191.56
2016,8,28,6,45,406.5,49.5,2.15,21.5,128.0,328.65,263.08
2016,8,28,7,0,497.0,59.0,2.2,22.0,175.0,419.97,338.46
2016,8,28,7,15,553.0,66.5,2.25,22.5,226.5,492.74,396.4
2016,8,28,7,30,609.0,74.0,2.3,23.0,278.0,569.09,454.15
2016,8,28,7,45,653.0,78.5,2.4,24.0,331.0,635.23,500.34
2016,8,28,8,0,697.0,83.0,2.5,25.0,384.0,702.68,545.74
2016,8,28,8,15,725.0,87.5,2.55,25.5,435.0,753.0,578.37
2016,8,28,8,30,753.0,92.0,2.6,26.0,486.0,806.75,612.7
2016,8,28,8,45,775.5,94.5,2.65,27.0,534.0,851.66,638.95
2016,8,28,9,0,798.0,97.0,2.7,28.0,582.0,894.51,663.31
2016,8,28,9,15,813.5,100.0,2.7,28.5,626.0,928.81,682.53
2016,8,28,9,30,829.0,103.0,2.7,29.0,670.0,960.14,699.66
2016,8,28,9,45,841.5,105.0,2.7,29.5,708.0,972.19,704.21
2016,8,28,10,0,854.0,107.0,2.7,30.0,746.0,992.42,714.29
2016,8,28,10,15,862.5,108.5,2.7,30.0,778.0,1004.43,720.52
2016,8,28,10,30,871.0,110.0,2.7,30.0,810.0,1012.68,724.56
2016,8,28,10,45,877.0,111.5,2.7,30.5,835.0,1014.52,723.25
2016,8,28,11,0,883.0,113.0,2.7,31.0,860.0,1012.44,719.67
2016,8,28,11,15,887.0,114.0,2.7,31.0,877.5,1003.9,713.66
2016,8,28,11,30,891.0,115.0,2.7,31.0,895.0,991.47,705.37
2016,8,28,11,45,892.5,116.0,2.7,31.5,904.0,972.8,691.88
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,950.44,676.21
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,922.65,658.14
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,891.47,637.96
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.0,854.57,614.41
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,814.79,588.87
2016,8,28,13,15,886.5,116.5,2.6,32.0,887.5,771.11,560.56
2016,8,28,13,30,883.0,116.0,2.6,32.0,873.0,725.02,528.68
2016,8,28,13,45,876.0,115.5,2.6,32.0,850.5,674.44,492.64
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,622.18,454.45
2016,8,28,14,15,861.0,113.5,2.6,32.0,798.5,567.12,413.15
2016,8,28,14,30,853.0,112.0,2.6,32.0,769.0,510.99,369.75
2016,8,28,14,45,840.0,111.0,2.6,32.0,732.5,452.29,323.14
2016,8,28,15,0,827.0,110.0,2.6,32.0,696.0,390.68,273.09
2016,8,28,15,15,749.0,132.0,2.55,31.5,638.0,330.01,224.74
2016,8,28,15,30,671.0,154.0,2.5,31.0,580.0,271.83,179.09
2016,8,28,15,45,535.0,180.5,2.45,31.0,504.0,218.68,141.62
2016,8,28,16,0,399.0,207.0,2.4,31.0,428.0,181.11,120.24
2016,8,28,16,15,551.5,149.5,2.25,30.5,423.5,117.78,77.63
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,66.09,49.56
2016,8,28,16,45,666.0,87.5,2.0,30.0,367.0,64.03,48.08
2016,8,28,17,0,628.0,83.0,1.9,30.0,315.0,61.94,46.48
2016,8,28,17,15,579.0,75.5,1.65,29.0,263.0,57.44,42.99
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,52.8,39.24
2016,8,28,17,45,453.5,59.0,1.15,27.0,162.0,46.64,33.99
2016,8,28,18,0,377.0,50.0,0.9,26.0,113.0,40.4,28.41
2016,8,28,18,15,268.5,36.0,0.9,25.5,72.5,27.89,17.1
2016,8,28,18,30,160.0,22.0,0.9,25.0,32.0,17.14,1.0
2016,8,28,18,45,80.0,11.0,0.9,24.5,16.0,9.39,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,7.68,0.0
2016,8,29,6,15,76.0,26.5,2.0,20.5,36.5,81.75,47.0
2016,8,29,6,30,152.0,44.0,2.0,21.0,64.0,150.02,115.57
2016,8,29,6,45,200.0,63.0,2.05,21.5,101.5,207.86,165.99
2016,8,29,7,0,248.0,82.0,2.1,22.0,139.0,270.07,218.41
2016,8,29,7,15,284.5,98.5,2.1,22.5,180.0,325.01,263.28
2016,8,29,7,30,321.0,115.0,2.1,23.0,221.0,382.75,308.69
2016,8,29,7,45,252.0,146.0,2.15,24.0,238.5,378.51,302.12
2016,8,29,8,0,183.0,177.0,2.2,25.0,256.0,349.85,276.73
2016,8,29,8,15,459.0,137.0,2.25,25.5,367.5,579.77,453.94
2016,8,29,8,30,735.0,97.0,2.3,26.0,479.0,797.84,606.12
2016,8,29,8,45,759.0,99.0,2.35,26.5,527.0,843.09,632.35
2016,8,29,9,0,783.0,101.0,2.4,27.0,575.0,886.37,658.3
2016,8,29,9,15,798.5,104.0,2.4,27.5,618.0,920.31,677.28
2016,8,29,9,30,814.0,107.0,2.4,28.0,661.0,951.33,694.21
2016,8,29,9,45,830.5,106.5,2.4,28.5,699.5,964.01,699.18
2016,8,29,10,0,847.0,106.0,2.4,29.0,738.0,985.3,709.94
2016,8,29,10,15,855.5,107.5,2.35,29.0,769.5,997.23,715.59
2016,8,29,10,30,864.0,109.0,2.3,29.0,801.0,1005.43,719.05
2016,8,29,10,45,870.5,110.0,2.3,29.5,825.5,1007.21,717.73
2016,8,29,11,0,877.0,111.0,2.3,30.0,850.0,1005.11,714.16
2016,8,29,11,15,880.5,111.5,2.3,30.0,866.5,995.59,707.56
2016,8,29,11,30,884.0,112.0,2.3,30.0,883.0,982.24,698.74
2016,8,29,11,45,886.0,112.5,2.3,30.5,892.0,963.66,685.38
2016,8,29,12,0,888.0,113.0,2.3,31.0,901.0,941.42,669.86
2016,8,29,12,15,887.5,113.0,2.3,31.0,902.0,912.88,651.77
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,881.05,631.59
2016,8,29,12,45,472.5,257.0,2.3,31.5,677.5,647.97,471.66
2016,8,29,13,0,58.0,401.0,2.3,32.0,452.0,397.8,288.94
2016,8,29,13,15,54.0,389.5,2.25,32.0,436.5,377.71,275.66
2016,8,29,13,30,50.0,378.0,2.2,32.0,421.0,358.11,261.69
2016,8,29,13,45,154.0,384.0,2.2,32.0,511.0,428.17,313.18
2016,8,29,14,0,258.0,390.0,2.2,32.0,601.0,483.16,351.98
2016,8,29,14,15,302.0,363.5,2.15,32.0,602.0,463.89,337.5
2016,8,29,14,30,346.0,337.0,2.1,32.0,603.0,439.93,319.27
2016,8,29,14,45,316.0,326.5,2.05,32.0,560.5,391.72,283.38
2016,8,29,15,0,286.0,316.0,2.0,32.0,518.0,346.75,249.65
2016,8,29,15,15,184.0,298.0,1.95,31.5,425.0,281.35,203.26
2016,8,29,15,30,82.0,280.0,1.9,31.0,332.0,230.83,168.89
2016,8,29,15,45,131.0,261.0,1.9,31.0,337.0,211.21,152.34
2016,8,29,16,0,180.0,242.0,1.9,31.0,342.0,189.13,134.67
2016,8,29,16,15,153.5,218.5,1.8,30.5,298.0,155.42,113.87
2016,8,29,16,30,127.0,195.0,1.7,30.0,254.0,135.11,106.13
2016,8,29,16,45,121.5,171.5,1.6,30.0,222.5,120.83,94.84
2016,8,29,17,0,116.0,148.0,1.5,30.0,191.0,106.04,82.97
2016,8,29,17,15,106.0,124.5,1.3,29.0,159.0,90.73,70.75
2016,8,29,17,30,96.0,101.0,1.1,28.0,127.0,74.95,57.79
2016,8,29,17,45,78.5,79.0,0.95,27.5,97.0,59.59,44.74
2016,8,29,18,0,61.0,57.0,0.8,27.0,67.0,43.86,31.08
2016,8,29,18,15,30.5,37.5,0.8,26.5,42.5,29.74,18.32
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,14.74,0.0
2016,8,29,18,45,0.0,9.0,0.8,25.5,9.0,7.68,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.68,0.0
2016,8,30,6,15,129.0,25.0,1.9,20.5,41.0,115.06,64.75
2016,8,30,6,30,258.0,41.0,1.9,21.0,73.0,215.87,167.32
2016,8,30,6,45,341.0,53.5,1.9,22.0,118.0,292.43,233.35
2016,8,30,7,0,424.0,66.0,1.9,23.0,163.0,382.55,306.97
2016,8,30,7,15,481.5,75.0,1.95,24.0,212.5,455.23,364.08
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,531.62,421.36
2016,8,30,7,45,339.0,131.0,2.1,26.0,249.5,428.64,339.04
2016,8,30,8,0,139.0,178.0,2.2,27.0,237.0,315.65,247.12
2016,8,30,8,15,411.5,143.0,2.25,27.5,350.0,547.07,425.9
2016,8,30,8,30,684.0,108.0,2.3,28.0,463.0,772.04,583.96
2016,8,30,8,45,705.0,113.0,2.4,28.5,509.5,816.52,610.09
2016,8,30,9,0,726.0,118.0,2.5,29.0,556.0,859.12,636.06
2016,8,30,9,15,743.0,121.5,2.45,29.0,598.5,887.91,652.68
2016,8,30,9,30,760.0,125.0,2.4,29.0,641.0,919.96,671.43
2016,8,30,9,45,770.5,129.0,2.4,29.5,678.0,943.09,683.3
2016,8,30,10,0,781.0,133.0,2.4,30.0,715.0,962.85,693.06
2016,8,30,10,15,791.0,135.5,2.35,30.0,746.0,976.93,700.16
2016,8,30,10,30,801.0,138.0,2.3,30.0,777.0,987.37,705.07
2016,8,30,10,45,805.0,141.5,2.25,30.5,800.5,989.06,703.19
2016,8,30,11,0,809.0,145.0,2.2,31.0,824.0,986.94,699.13
2016,8,30,11,15,813.5,146.0,2.1,31.0,841.0,978.88,692.4
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,967.06,683.49
2016,8,30,11,45,818.0,149.0,1.95,31.5,867.0,948.24,669.55
2016,8,30,12,0,818.0,151.0,1.9,32.0,876.0,925.93,653.63
2016,8,30,12,15,818.5,151.0,1.85,32.0,877.0,898.72,636.07
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,868.29,616.53
2016,8,30,12,45,558.5,284.5,1.75,32.5,779.0,744.58,531.03
2016,8,30,13,0,298.0,418.0,1.7,33.0,680.0,620.39,442.34
2016,8,30,13,15,344.0,393.0,1.65,33.0,690.0,611.62,437.8
2016,8,30,13,30,390.0,368.0,1.6,33.0,700.0,598.46,429.09
2016,8,30,13,45,607.0,248.0,1.55,33.0,749.0,618.51,444.77
2016,8,30,14,0,824.0,128.0,1.5,33.0,798.0,607.77,437.7
2016,8,30,14,15,816.0,126.0,1.45,33.0,769.0,553.12,397.17
2016,8,30,14,30,808.0,124.0,1.4,33.0,740.0,497.56,355.09
2016,8,30,14,45,701.0,167.5,1.35,33.0,684.0,433.84,306.71
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,381.21,266.41
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,326.23,222.79
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,269.47,177.11
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,209.03,127.64
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,142.8,78.25
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,86.99,51.87
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,67.24,50.31
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,64.59,48.32
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,61.86,46.2
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,57.39,42.74
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,52.81,39.04
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,45.87,33.05
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,36.89,25.12
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,25.54,14.67
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,14.02,0.0
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,7.68,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
