Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,105.66,54.69
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,213.8,162.89
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,292.08,229.13
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,384.33,303.04
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,457.01,359.07
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,533.4,415.42
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,598.44,460.46
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,664.77,504.54
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,719.88,539.11
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,774.41,572.35
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,819.13,598.25
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,856.42,618.92
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,891.32,637.07
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,923.46,653.16
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,950.46,665.84
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,974.26,676.45
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,986.93,683.49
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,995.88,688.56
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,983.84,679.77
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,981.2,677.03
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,973.25,672.45
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,961.59,665.77
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,749.45,529.81
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,485.07,346.48
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,714.02,511.26
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,863.03,609.53
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,827.16,584.72
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,788.7,560.01
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,753.09,536.94
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,707.35,505.95
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,657.19,471.28
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,605.52,434.61
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,551.06,395.45
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,495.8,354.33
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,433.57,307.02
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,381.24,266.7
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,321.37,220.92
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,268.4,180.49
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,218.34,144.94
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,182.9,123.59
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,119.7,81.07
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,73.99,55.86
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,70.91,53.58
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,67.73,51.09
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,62.75,47.22
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,55.56,41.33
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,46.98,33.94
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,38.24,26.16
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,27.61,16.02
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,17.3,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,9.39,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,97.21,45.88
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,195.08,149.45
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,269.86,214.34
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,352.93,283.22
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,424.75,340.6
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,501.1,398.95
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,573.42,450.73
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,641.3,496.53
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,696.94,532.8
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,752.1,567.78
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,800.55,596.55
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,847.55,623.71
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,883.1,643.61
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,916.08,661.68
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,940.92,674.4
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,969.98,689.79
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,982.98,695.82
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,992.31,699.8
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,900.09,637.87
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,771.31,547.91
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,519.17,376.85
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,228.52,166.49
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,519.66,379.44
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,766.19,543.13
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,764.87,540.3
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,759.92,537.38
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,695.99,494.32
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,645.58,459.91
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,384.38,280.72
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,128.39,92.46
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,81.14,57.1
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,34.14,20.95
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,188.7,139.46
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,328.6,242.09
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,229.95,169.5
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,138.89,102.01
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,187.73,138.69
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,227.21,167.22
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,179.88,132.79
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,143.34,106.79
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,138.43,102.77
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,131.96,104.15
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,117.95,93.19
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,103.51,81.66
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,88.31,69.22
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,72.69,56.11
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,56.92,42.56
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,40.78,28.43
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,25.9,14.49
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.24,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,10.71,0.0
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,21.47,11.58
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,38.67,26.36
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,56.13,41.29
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,76.64,58.58
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,96.84,75.34
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,91.0,70.35
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,86.74,66.63
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,120.19,93.97
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,154.1,121.25
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,139.59,108.97
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,126.08,97.61
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,135.29,104.82
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,144.56,112.01
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,145.46,112.28
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,146.47,112.67
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,151.69,116.67
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,156.91,120.67
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,169.37,130.42
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,181.71,140.06
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,161.81,124.17
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,142.32,108.62
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,143.38,109.23
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,144.38,109.79
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,141.82,107.72
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,139.27,105.69
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,136.32,103.36
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,133.4,101.08
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,142.98,108.95
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,152.29,116.62
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,164.72,126.54
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,176.77,136.17
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,143.62,110.02
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,111.26,84.38
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,86.56,64.71
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,61.57,44.63
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,85.95,64.7
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,109.09,83.82
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,80.83,61.01
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,51.42,37.01
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,49.31,35.49
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,47.2,35.67
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,40.95,30.32
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,34.7,24.92
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,28.47,19.47
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,22.25,13.94
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,16.46,8.73
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,10.68,3.5
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,6.15,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,125.39,46.9
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,257.93,201.42
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,341.66,277.36
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,434.24,356.35
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,507.91,417.15
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,585.25,476.85
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,645.22,520.86
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,710.31,567.27
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,763.55,603.06
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,815.71,637.15
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,858.5,662.5
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,898.98,685.67
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,921.27,698.34
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,951.16,716.27
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,975.09,728.55
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,995.61,738.51
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,1006.97,743.86
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,1014.49,746.84
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,1014.21,743.77
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,1009.92,738.31
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,628.54,476.91
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,174.46,130.39
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,255.02,192.38
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,351.78,263.76
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,385.77,288.61
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,417.77,311.98
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,347.36,260.02
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,271.97,203.92
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,337.5,253.9
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,390.05,293.19
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,376.41,283.0
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,362.27,272.6
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,294.14,222.28
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,231.16,175.29
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,231.38,175.7
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,230.07,174.65
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,225.19,170.46
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,217.46,163.82
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,191.42,144.03
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,166.61,125.64
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,134.6,102.82
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,113.92,91.34
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,100.0,80.08
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,85.95,68.49
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,71.13,55.98
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,56.17,43.08
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,42.14,30.66
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,27.97,18.01
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,16.51,6.68
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.12,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,109.45,31.48
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,231.14,178.63
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,317.49,255.39
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,413.22,335.42
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,489.12,396.39
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,568.95,456.82
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,634.12,502.32
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,700.31,546.72
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,755.52,582.83
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,805.19,614.25
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,849.24,641.19
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,891.06,666.22
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,925.65,685.6
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,957.31,702.9
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,980.99,715.5
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,1001.21,725.96
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,1001.05,723.77
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,1009.74,727.59
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,1010.96,725.88
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,1008.3,721.96
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,999.24,715.63
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,986.34,707.06
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,967.64,693.59
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,945.25,677.95
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,916.59,659.74
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,884.6,639.4
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,770.08,561.16
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,639.6,467.49
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,500.88,369.65
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,377.13,279.42
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,407.07,301.72
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,424.4,313.65
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,446.35,330.1
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,450.96,332.08
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,345.31,254.66
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,265.59,197.75
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,281.14,199.41
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,257.37,165.06
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,196.56,116.14
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,137.88,75.47
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,80.63,50.69
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,60.89,45.99
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,57.87,43.71
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,54.76,41.27
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,50.27,37.63
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,45.71,33.76
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,38.82,27.6
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,31.83,21.07
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,20.53,8.92
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,9.39,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,120.98,23.87
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,251.38,194.98
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,338.8,273.66
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,435.68,354.67
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,511.44,414.77
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,590.98,473.18
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,656.76,518.45
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,719.27,559.4
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,774.6,595.29
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,828.87,629.55
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,874.39,655.84
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,917.72,680.16
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,951.05,699.07
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,969.8,708.47
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,993.26,720.31
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,1013.21,729.84
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,1024.87,733.53
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,1032.64,734.96
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,1033.88,732.49
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,1031.08,727.76
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,1021.17,720.28
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,1007.27,710.57
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,987.05,695.74
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,963.06,678.79
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,934.05,659.49
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,901.58,638.11
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,862.2,611.9
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,820.2,584.07
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,774.95,554.58
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,727.27,521.53
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,675.54,484.94
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,621.97,446.21
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,565.34,404.32
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,507.69,360.46
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,447.25,313.69
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,383.67,263.25
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,321.17,212.91
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,259.59,162.94
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,197.79,114.64
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,138.0,74.3
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,79.47,49.98
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,66.0,49.96
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,57.4,42.98
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,54.24,40.45
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,50.09,37.06
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,45.89,33.45
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,38.56,26.97
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,31.1,20.07
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,20.2,7.52
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,9.39,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,126.16,9.65
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,264.86,203.43
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,350.94,282.36
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,446.1,362.7
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,522.71,423.6
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,603.1,482.38
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,667.4,526.37
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,727.96,565.65
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,783.61,601.76
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,838.16,636.18
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,881.89,662.47
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,923.21,686.76
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,958.12,705.0
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,978.27,713.26
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,1000.31,722.71
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,1018.74,729.65
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,1030.79,731.87
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,1038.93,731.56
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,1039.43,727.22
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,1035.9,720.54
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,1025.85,712.27
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,1011.81,701.79
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,991.87,686.49
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,968.12,669.13
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,938.43,652.09
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,905.3,632.85
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,867.15,610.95
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,825.98,586.75
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,779.66,558.26
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,730.91,526.09
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,678.99,490.37
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,625.21,452.16
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,567.38,409.77
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,508.52,365.07
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,447.66,317.28
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,386.63,267.78
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,320.21,213.66
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,257.8,162.25
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,195.3,112.91
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,135.12,72.2
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,76.58,48.31
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,64.65,48.54
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,56.46,41.87
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,53.6,39.58
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,49.04,35.91
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,44.39,32.0
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,37.42,25.88
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,30.36,19.33
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,18.98,5.36
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,7.68,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,94.48,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,198.88,149.61
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,283.19,225.02
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,381.55,306.52
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,458.46,368.36
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,539.38,430.39
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,609.16,479.38
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,680.57,527.22
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,737.03,562.48
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,792.86,596.08
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,840.14,623.19
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,880.18,644.89
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,914.7,662.4
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,946.34,677.6
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,973.29,689.43
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,996.92,698.86
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,1008.62,704.51
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,1003.61,700.22
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,1006.09,699.46
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,1004.71,696.4
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,995.43,690.87
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,982.31,683.19
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,963.46,670.71
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,940.94,656.09
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,775.72,548.53
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,583.35,414.96
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,659.21,470.5
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,720.44,512.99
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,408.27,298.33
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,100.31,70.73
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,279.5,205.48
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,433.48,314.59
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,485.69,351.05
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,495.13,353.88
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,435.4,306.7
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,375.45,258.31
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,313.82,208.18
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,253.24,158.75
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,192.58,111.35
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,134.04,72.2
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,77.27,49.55
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,61.08,45.19
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,58.06,42.94
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,54.97,40.55
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,50.1,36.63
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,45.14,32.45
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,37.42,25.7
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,29.53,18.42
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,14.54,1.28
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,103.72,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,222.96,166.55
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,307.99,243.31
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,402.31,320.97
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,479.23,381.38
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,560.25,440.67
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,625.24,483.87
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,691.29,525.48
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,746.36,559.24
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,795.76,588.23
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,840.56,612.26
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,883.27,634.28
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,917.46,653.03
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,948.74,669.9
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,975.0,684.33
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,985.73,689.28
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,997.45,696.51
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,1005.41,701.54
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,1004.62,699.93
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,999.92,696.1
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,990.65,689.85
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,977.56,681.42
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,955.61,668.22
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,930.23,652.95
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,902.21,635.53
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,870.92,616.04
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,830.86,590.07
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,796.26,567.56
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,751.5,538.2
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,704.54,506.08
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,652.47,469.86
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,599.58,432.02
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,544.1,391.93
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,488.02,349.92
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,429.35,304.02
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,368.55,255.49
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,309.19,207.52
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,251.38,160.7
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,194.61,117.09
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,141.74,82.39
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,89.44,68.09
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,80.22,60.97
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,76.53,58.24
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,70.19,53.2
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,62.19,46.72
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,53.96,39.79
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,42.08,29.51
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,29.9,18.54
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,15.11,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,66.62,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,157.49,115.65
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,228.42,179.71
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,307.17,244.89
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,377.4,301.33
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,452.78,359.19
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,518.59,406.37
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,586.36,452.69
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,681.6,515.1
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,771.34,570.3
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,767.26,562.45
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,746.97,545.03
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,743.21,538.85
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,733.13,528.44
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,721.2,517.67
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,727.24,518.28
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,778.27,550.91
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,807.92,569.57
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,837.46,587.8
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,863.91,603.96
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,861.8,601.55
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,856.77,597.71
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,840.74,587.59
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,822.25,575.99
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,852.14,598.46
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,860.98,605.29
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,823.6,581.05
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,783.79,555.19
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,740.25,525.95
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,694.7,494.84
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,644.98,460.62
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,593.84,424.48
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,539.28,385.4
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,482.58,343.48
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,424.72,298.86
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,367.19,253.16
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,308.39,205.72
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,251.22,159.67
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,193.75,115.79
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,139.06,79.89
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,86.82,65.62
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,79.03,59.7
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,74.55,56.33
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,67.67,50.86
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,60.25,44.87
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,52.65,38.47
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,41.43,28.78
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,29.96,18.28
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.14,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
