Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,5.12,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,9.87,0.02
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,21.88,12.1
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,34.44,23.01
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,49.95,36.25
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,65.2,49.07
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,80.3,61.52
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,95.31,73.65
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,176.71,140.71
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,250.02,199.45
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,397.37,317.14
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,551.92,435.03
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,363.11,286.42
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,159.8,122.43
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,325.3,253.49
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,501.36,385.72
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,515.02,393.66
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,527.9,401.66
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,550.13,416.38
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,570.96,429.94
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,369.57,280.91
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,153.35,114.61
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,308.5,234.51
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,453.19,341.93
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,334.91,253.27
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,213.71,160.98
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,416.7,317.13
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,592.76,445.43
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,453.76,342.6
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,329.72,249.35
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,344.75,261.43
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,355.95,269.94
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,368.76,279.98
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,368.85,279.43
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,372.72,277.74
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,344.46,246.88
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,188.3,132.08
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,90.6,67.46
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,119.38,76.68
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,109.95,62.81
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,65.52,50.33
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,62.77,48.25
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,57.91,44.16
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,52.92,39.83
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,45.96,33.71
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,36.92,25.58
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,28.02,16.88
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,19.39,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,10.67,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,10.42,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,22.9,6.37
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,87.53,65.44
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,138.23,109.92
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,180.05,146.19
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,222.79,182.45
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,261.77,214.14
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,300.81,245.05
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,299.58,242.47
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,276.92,222.8
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,227.35,181.05
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,163.11,127.36
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,134.13,103.68
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,107.29,81.69
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,127.38,97.5
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,147.53,113.17
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,121.15,91.92
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,95.87,71.59
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,173.35,133.06
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,252.98,194.84
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,256.74,197.45
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,260.39,200.12
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,157.67,119.94
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,60.9,43.13
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,181.98,139.25
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,319.31,245.28
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,328.74,252.34
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,337.13,258.86
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,233.57,179.18
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,131.97,99.63
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,247.66,191.11
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,350.66,270.19
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,304.36,234.2
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,261.84,201.41
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,287.25,219.73
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,297.46,224.17
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,255.94,190.83
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,218.51,161.1
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,112.6,81.45
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,17.33,8.69
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,14.84,7.22
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,12.35,5.09
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,10.28,3.3
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,8.22,1.49
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,6.16,0.0
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,4.1,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.46,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.82,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.43,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.71,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.28,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,7.8,0.61
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,12.33,4.57
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,17.29,8.85
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,22.25,13.1
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,27.64,17.6
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,33.04,22.04
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,38.46,26.41
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,43.88,30.73
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,48.9,34.67
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,53.92,38.57
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,78.37,58.15
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,104.56,78.83
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,121.8,92.16
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,139.08,105.38
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,159.83,121.29
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,180.54,136.99
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,185.95,140.69
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,191.3,144.36
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,190.03,143.22
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,188.79,142.14
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,148.93,111.06
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,110.36,80.92
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,110.25,80.87
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,110.12,80.78
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,86.56,62.49
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,63.38,44.41
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,72.58,51.67
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,81.78,58.93
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,75.45,54.04
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,69.14,49.17
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,179.01,135.26
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,277.97,210.72
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,331.91,246.74
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,340.91,242.58
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,245.87,174.43
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,195.52,145.99
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,167.84,113.57
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,111.06,65.4
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,69.95,54.11
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,66.64,51.57
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,63.42,48.86
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,57.56,43.75
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,48.32,35.62
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,38.89,27.07
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,26.42,14.84
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,14.51,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,61.91,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,168.6,60.66
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,278.7,217.26
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,388.72,313.16
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,470.53,380.89
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,557.46,448.03
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,337.15,275.0
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,41.36,28.55
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,72.11,53.8
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,106.1,81.0
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,297.4,235.01
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,466.67,363.26
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,410.66,316.79
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,330.14,253.09
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,252.47,192.89
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,164.95,124.26
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,280.4,213.22
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,383.05,289.27
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,547.34,409.99
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,707.2,521.01
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,566.33,419.3
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,430.29,319.76
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,514.82,381.34
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,575.78,423.9
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,750.39,551.51
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,861.18,626.64
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,736.15,538.53
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,594.81,435.67
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,664.55,489.17
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,686.21,506.51
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,634.53,467.61
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,581.02,426.97
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,476.56,349.99
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,386.25,284.11
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,379.84,274.68
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,344.56,238.75
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,282.91,186.58
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,217.89,132.75
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,156.69,85.86
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,97.9,50.55
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,53.92,39.79
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,51.29,37.81
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,47.29,34.54
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,39.74,28.13
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,34.16,23.28
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,28.54,18.16
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,19.68,9.11
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,11.1,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,70.73,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,186.85,50.82
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,300.07,233.11
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,411.93,330.87
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,494.33,398.25
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,581.78,464.72
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,645.71,508.94
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,715.94,554.92
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,772.56,589.72
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,828.22,622.43
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,873.14,645.45
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,915.83,666.18
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,937.16,674.56
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,966.22,687.81
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,988.62,695.11
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,1007.52,700.12
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,1017.26,702.37
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,1023.07,702.42
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,1021.82,697.02
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,1016.52,689.48
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,1004.57,681.96
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,988.65,672.34
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,966.06,657.6
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,939.77,640.87
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,908.42,622.48
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,873.68,602.03
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,831.06,576.36
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,786.15,549.04
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,738.91,520.1
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,689.47,487.36
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,577.32,409.6
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,468.81,334.02
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,486.0,346.16
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,466.06,328.44
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,403.47,279.48
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,342.3,230.53
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,280.19,180.09
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,219.69,131.64
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,160.64,88.52
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,100.34,53.25
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,58.67,43.06
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,55.55,40.79
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,52.16,38.1
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,48.84,35.3
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,41.66,29.14
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,34.36,22.56
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,21.41,9.55
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,11.1,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,35.54,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,107.51,14.43
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,208.57,160.38
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,302.99,244.08
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,383.71,312.26
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,470.75,382.48
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,279.23,228.76
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,34.7,23.22
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,49.28,35.27
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,63.9,47.05
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,84.13,63.06
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,104.89,79.16
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,108.46,81.53
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,112.13,84.0
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,98.43,72.82
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,85.34,62.24
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,92.39,67.64
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,99.43,72.95
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,95.41,69.52
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,91.45,66.19
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,131.78,97.16
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,172.49,127.66
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,182.76,134.71
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,192.82,141.72
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,164.0,120.25
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,136.01,99.38
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,199.09,146.7
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,261.34,191.78
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,282.05,206.5
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,291.54,213.38
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,260.89,191.29
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,227.65,167.37
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,208.8,154.06
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,190.59,141.03
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,142.96,105.57
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,96.77,70.67
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,98.8,72.67
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,100.58,74.32
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,76.73,55.83
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,52.2,36.51
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,45.1,32.61
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,38.02,26.77
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,49.6,36.66
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,62.27,47.27
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,50.31,36.89
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,38.29,26.12
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,22.96,9.84
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,7.68,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,17.35,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,46.58,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,141.42,107.32
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,219.01,176.89
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,294.74,241.77
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,376.01,308.97
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,248.65,204.06
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,74.17,56.31
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,79.72,60.79
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,85.47,65.19
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,96.67,73.97
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,107.87,82.64
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,93.05,70.41
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,79.21,59.04
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,84.5,63.04
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,89.78,67.0
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,120.46,91.2
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,151.52,115.34
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,176.79,134.72
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,201.95,153.81
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,228.37,173.69
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,254.46,193.1
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,372.3,282.26
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,470.34,353.85
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,322.64,243.96
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,176.12,132.08
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,321.51,244.38
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,462.73,348.74
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,465.12,350.45
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,463.99,349.96
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,420.98,317.87
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,380.51,287.59
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,285.77,216.46
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,204.52,154.93
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,241.69,182.72
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,266.31,199.06
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,232.03,172.13
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,198.98,146.38
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,138.11,102.23
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,89.53,67.2
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,77.14,60.28
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,65.05,50.24
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,53.23,40.22
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,41.3,29.92
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,29.75,19.78
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,18.14,9.48
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,9.87,0.44
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.71,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.46,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,7.8,0.45
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,13.16,5.21
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,20.6,11.61
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,28.06,17.99
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,35.53,24.31
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,43.02,30.55
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,145.83,116.56
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,254.71,203.9
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,181.45,143.42
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,103.12,78.8
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,178.4,139.62
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,277.59,216.66
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,214.78,166.47
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,175.22,134.7
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,145.13,110.89
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,116.46,88.04
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,197.06,151.27
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,279.58,213.65
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,357.78,271.43
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,414.57,312.15
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,357.29,268.94
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,286.56,215.97
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,283.88,214.23
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,281.15,212.17
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,528.19,398.45
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,725.35,535.04
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,623.78,460.92
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,528.32,392.52
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,485.31,361.98
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,443.73,331.56
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,451.96,336.41
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,438.62,323.07
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,358.72,262.87
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,293.1,214.47
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,254.76,182.78
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,213.81,148.88
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,166.11,116.31
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,133.74,97.72
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,110.8,88.27
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,98.66,78.48
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,84.51,66.7
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,67.64,52.3
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,50.18,37.05
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,32.34,21.16
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,16.76,3.15
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,23.8,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,67.38,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,182.62,138.42
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,276.32,223.36
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,357.89,292.03
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,445.73,361.77
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,334.01,270.36
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,190.24,151.51
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,223.45,178.18
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,256.83,203.47
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,357.44,280.36
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,441.24,341.33
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,485.28,372.53
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,529.01,403.4
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,623.75,470.28
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,696.46,520.16
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,625.5,467.17
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,530.57,397.71
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,564.85,422.37
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,597.53,444.75
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,604.32,449.34
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,609.63,453.12
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,589.77,438.12
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,569.56,423.01
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,499.03,371.58
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,417.88,312.12
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,420.06,314.46
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,420.75,315.29
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,210.41,158.81
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,14.94,6.22
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,243.47,186.21
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,442.17,332.53
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,424.8,318.3
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,403.77,301.06
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,298.84,222.85
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,217.46,163.82
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,193.97,146.07
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,171.11,128.62
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,97.16,71.74
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,22.28,12.64
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,19.37,11.05
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,16.47,8.6
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,12.75,5.4
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,9.04,2.15
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,6.15,0.0
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.28,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.64,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,7.26,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,101.92,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,213.55,159.47
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,314.39,251.98
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,398.35,323.96
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,494.13,402.1
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,565.37,456.8
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,638.21,510.59
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,553.13,443.02
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,442.85,353.77
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,518.05,411.44
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,595.21,468.2
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,602.33,469.64
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,606.51,469.35
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,583.87,449.04
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,536.37,411.24
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,550.84,421.04
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,564.15,429.7
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,491.75,373.68
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,399.37,302.98
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,285.17,217.07
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,167.26,126.07
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,160.34,120.81
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,153.57,115.5
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,380.64,291.86
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,588.77,444.29
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,572.35,430.78
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,554.36,417.26
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,484.96,366.78
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,431.26,327.22
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,461.08,350.44
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,471.12,357.57
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,301.34,229.41
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,148.44,112.22
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,193.67,147.34
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,228.92,173.35
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,214.94,160.89
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,195.02,143.39
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,166.13,113.76
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,113.12,72.85
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,81.1,63.91
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,74.9,58.87
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,67.26,52.27
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,59.47,45.32
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,46.73,33.98
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,32.95,21.22
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,16.89,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
