Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,28.0,7.5,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,56.0,15.0,1.8,19.0,17.0,45.17,0.0
2016,9,30,6,45,151.5,34.0,2.05,19.5,53.0,177.35,130.23
2016,9,30,7,0,247.0,53.0,2.3,20.0,89.0,271.56,217.26
2016,9,30,7,15,321.5,67.5,2.35,20.5,134.5,353.41,287.05
2016,9,30,7,30,396.0,82.0,2.4,21.0,180.0,441.73,359.14
2016,9,30,7,45,198.0,75.0,2.45,21.5,124.0,263.37,215.67
2016,9,30,8,0,0.0,68.0,2.5,22.0,68.0,56.48,41.27
2016,9,30,8,15,42.0,124.5,2.6,22.5,142.5,163.68,130.46
2016,9,30,8,30,84.0,181.0,2.7,23.0,217.0,271.11,216.39
2016,9,30,8,45,42.0,151.0,2.85,23.5,169.0,190.5,150.18
2016,9,30,9,0,0.0,121.0,3.0,24.0,121.0,104.35,79.13
2016,9,30,9,15,76.5,195.0,3.05,24.0,240.0,271.25,214.01
2016,9,30,9,30,153.0,269.0,3.1,24.0,359.0,455.47,355.15
2016,9,30,9,45,163.0,287.0,3.15,24.5,388.5,483.82,374.04
2016,9,30,10,0,173.0,305.0,3.2,25.0,418.0,511.36,392.82
2016,9,30,10,15,490.0,214.5,3.2,25.0,554.0,770.35,586.55
2016,9,30,10,30,807.0,124.0,3.2,25.0,690.0,987.03,733.31
2016,9,30,10,45,565.5,229.5,3.25,25.5,632.0,850.76,636.63
2016,9,30,11,0,324.0,335.0,3.3,26.0,574.0,693.97,520.63
2016,9,30,11,15,334.5,334.5,3.3,26.0,586.0,693.07,520.69
2016,9,30,11,30,345.0,334.0,3.3,26.0,598.0,690.29,518.52
2016,9,30,11,45,603.5,225.0,3.3,26.5,691.0,829.75,620.22
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,913.24,675.44
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,883.57,654.55
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,850.65,632.37
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,813.16,607.33
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,772.73,580.15
2016,9,30,13,15,539.0,230.5,3.15,27.0,634.5,614.09,463.22
2016,9,30,13,30,214.0,348.0,3.1,27.0,503.0,455.0,343.19
2016,9,30,13,45,532.0,225.5,3.05,27.0,593.0,538.76,408.02
2016,9,30,14,0,850.0,103.0,3.0,27.0,683.0,572.4,431.8
2016,9,30,14,15,839.0,101.0,2.9,27.0,651.0,515.12,385.81
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,455.75,337.45
2016,9,30,14,45,818.0,94.5,2.75,27.0,581.5,394.35,286.25
2016,9,30,15,0,808.0,90.0,2.7,27.0,544.0,332.98,233.82
2016,9,30,15,15,788.0,87.0,2.55,26.5,500.0,270.69,180.77
2016,9,30,15,30,768.0,84.0,2.4,26.0,456.0,210.17,130.25
2016,9,30,15,45,736.5,81.0,2.3,26.0,407.5,150.35,85.04
2016,9,30,16,0,705.0,78.0,2.2,26.0,359.0,89.53,49.52
2016,9,30,16,15,665.0,73.0,1.95,25.5,309.0,55.44,41.89
2016,9,30,16,30,625.0,68.0,1.7,25.0,259.0,52.53,39.57
2016,9,30,16,45,556.0,62.0,1.45,24.5,208.0,48.6,36.22
2016,9,30,17,0,487.0,56.0,1.2,24.0,157.0,44.73,32.74
2016,9,30,17,15,392.0,45.0,1.1,23.5,111.0,36.49,25.29
2016,9,30,17,30,297.0,34.0,1.0,23.0,65.0,28.1,17.05
2016,9,30,17,45,148.5,17.0,0.9,22.5,32.5,13.91,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,116.42,0.0
2016,10,1,6,45,314.0,27.0,0.85,15.5,62.0,272.21,200.92
2016,10,1,7,0,449.0,39.0,0.9,16.0,103.0,393.56,315.23
2016,10,1,7,15,527.0,47.0,0.8,16.5,153.0,481.43,387.42
2016,10,1,7,30,605.0,55.0,0.7,17.0,203.0,574.93,458.3
2016,10,1,7,45,656.0,60.5,0.6,17.5,255.0,647.65,509.37
2016,10,1,8,0,707.0,66.0,0.5,18.0,307.0,716.84,554.82
2016,10,1,8,15,741.0,70.5,0.9,19.0,357.5,776.3,597.8
2016,10,1,8,30,775.0,75.0,1.3,20.0,408.0,834.89,638.79
2016,10,1,8,45,799.5,78.0,1.7,21.0,455.5,881.25,670.18
2016,10,1,9,0,824.0,81.0,2.1,22.0,503.0,925.37,699.3
2016,10,1,9,15,841.0,83.5,2.2,22.0,545.5,958.86,720.41
2016,10,1,9,30,858.0,86.0,2.3,22.0,588.0,977.69,731.8
2016,10,1,9,45,870.5,88.5,2.4,22.5,624.5,999.89,744.22
2016,10,1,10,0,883.0,91.0,2.5,23.0,661.0,1018.44,754.24
2016,10,1,10,15,891.5,92.5,2.5,23.0,691.0,1027.9,758.85
2016,10,1,10,30,900.0,94.0,2.5,23.0,721.0,1033.41,761.15
2016,10,1,10,45,906.0,95.0,2.5,23.5,743.5,1031.79,757.55
2016,10,1,11,0,912.0,96.0,2.5,24.0,766.0,1026.11,751.59
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.5,1013.36,742.19
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,996.63,730.45
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,974.11,714.22
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,947.83,695.72
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,915.18,674.01
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,879.19,650.12
2016,10,1,12,45,916.5,97.5,2.3,25.0,793.5,837.49,622.76
2016,10,1,13,0,913.0,97.0,2.3,25.0,783.0,793.0,593.33
2016,10,1,13,15,907.5,96.0,2.3,25.0,764.5,743.99,560.18
2016,10,1,13,30,902.0,95.0,2.3,25.0,746.0,692.79,523.01
2016,10,1,13,45,891.5,95.0,2.35,25.5,719.0,637.54,481.18
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,581.05,437.3
2016,10,1,14,15,641.5,171.5,2.35,25.5,595.0,478.25,359.62
2016,10,1,14,30,402.0,248.0,2.3,25.0,498.0,386.59,290.73
2016,10,1,14,45,396.0,232.5,2.25,25.0,466.0,341.78,254.84
2016,10,1,15,0,390.0,217.0,2.2,25.0,434.0,297.51,218.49
2016,10,1,15,15,585.5,150.0,2.1,25.0,445.5,267.72,186.11
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,210.59,130.37
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.5,149.74,84.38
2016,10,1,16,0,721.0,76.0,1.8,25.0,360.0,92.52,52.25
2016,10,1,16,15,681.0,70.5,1.55,24.0,309.0,53.89,40.84
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,50.5,38.17
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,45.71,34.05
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,40.89,29.7
2016,10,1,17,15,422.5,40.5,0.9,21.5,109.5,32.88,22.4
2016,10,1,17,30,327.0,30.0,0.9,21.0,63.0,24.75,14.21
2016,10,1,17,45,163.5,15.0,0.95,20.5,31.5,12.25,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,12.8,0.0
2016,10,2,6,45,112.5,31.0,1.75,13.5,47.0,134.14,96.87
2016,10,2,7,0,225.0,47.0,2.0,14.0,79.0,249.07,203.21
2016,10,2,7,15,266.0,65.0,1.9,14.5,118.0,310.78,257.57
2016,10,2,7,30,307.0,83.0,1.8,15.0,157.0,375.43,311.82
2016,10,2,7,45,341.5,97.5,1.75,16.0,198.0,432.6,357.12
2016,10,2,8,0,376.0,112.0,1.7,17.0,239.0,491.33,401.43
2016,10,2,8,15,559.5,95.5,1.65,18.0,317.5,653.19,521.88
2016,10,2,8,30,743.0,79.0,1.6,19.0,396.0,810.76,629.48
2016,10,2,8,45,766.0,83.0,1.55,20.0,442.0,856.13,654.25
2016,10,2,9,0,789.0,87.0,1.5,21.0,488.0,899.28,677.86
2016,10,2,9,15,647.0,140.5,1.4,21.5,488.0,844.16,635.89
2016,10,2,9,30,505.0,194.0,1.3,22.0,488.0,762.39,576.0
2016,10,2,9,45,547.5,193.0,1.25,22.5,530.0,806.42,604.52
2016,10,2,10,0,590.0,192.0,1.2,23.0,572.0,856.78,634.69
2016,10,2,10,15,734.0,143.5,1.1,23.5,637.5,947.29,688.85
2016,10,2,10,30,878.0,95.0,1.0,24.0,703.0,1011.86,723.99
2016,10,2,10,45,883.5,96.0,0.95,24.5,725.0,1009.8,718.43
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,1003.8,711.57
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.5,991.88,701.65
2016,10,2,11,30,896.0,99.0,0.7,25.0,776.0,976.07,689.55
2016,10,2,11,45,897.5,99.0,0.65,25.0,782.0,953.46,674.51
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,927.21,657.41
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,895.23,636.85
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,859.99,614.33
2016,10,2,12,45,892.0,99.5,0.45,25.5,773.0,818.97,586.97
2016,10,2,13,0,887.0,100.0,0.4,26.0,762.0,775.31,557.95
2016,10,2,13,15,881.5,99.0,0.4,26.0,744.0,727.42,527.37
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,677.41,493.23
2016,10,2,13,45,600.5,197.0,0.4,26.0,620.5,557.81,408.16
2016,10,2,14,0,325.0,296.0,0.4,26.0,515.0,442.77,325.83
2016,10,2,14,15,218.0,289.5,0.45,26.0,433.5,355.08,263.49
2016,10,2,14,30,111.0,283.0,0.5,26.0,352.0,282.1,210.7
2016,10,2,14,45,456.5,185.5,0.55,26.0,441.0,329.11,240.42
2016,10,2,15,0,802.0,88.0,0.6,26.0,530.0,327.08,226.72
2016,10,2,15,15,781.0,85.0,0.65,25.5,486.5,265.02,174.94
2016,10,2,15,30,760.0,82.0,0.7,25.0,443.0,204.87,125.78
2016,10,2,15,45,727.0,79.0,0.75,25.0,394.5,145.53,81.79
2016,10,2,16,0,694.0,76.0,0.8,25.0,346.0,85.5,47.6
2016,10,2,16,15,652.5,71.0,0.75,24.5,296.5,54.1,40.93
2016,10,2,16,30,611.0,66.0,0.7,24.0,247.0,51.13,38.55
2016,10,2,16,45,546.0,59.0,0.7,23.5,197.0,46.4,34.48
2016,10,2,17,0,481.0,52.0,0.7,23.0,147.0,41.65,30.19
2016,10,2,17,15,383.0,41.0,0.7,22.5,102.0,33.29,22.57
2016,10,2,17,30,285.0,30.0,0.7,22.0,57.0,24.78,13.78
2016,10,2,17,45,142.5,15.0,0.75,21.5,28.5,12.8,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.95,0.0
2016,10,3,6,45,115.5,31.0,2.05,15.5,47.0,136.2,95.61
2016,10,3,7,0,231.0,48.0,2.2,16.0,80.0,255.57,206.67
2016,10,3,7,15,292.0,64.0,2.2,16.5,122.0,329.02,270.86
2016,10,3,7,30,353.0,80.0,2.2,17.0,164.0,407.61,336.48
2016,10,3,7,45,411.0,88.5,2.2,17.5,209.0,477.85,393.0
2016,10,3,8,0,469.0,97.0,2.2,18.0,254.0,551.51,449.15
2016,10,3,8,15,491.5,111.0,2.15,18.5,298.5,603.49,486.21
2016,10,3,8,30,514.0,125.0,2.1,19.0,343.0,654.83,521.6
2016,10,3,8,45,619.0,115.0,2.05,20.0,406.5,763.68,596.12
2016,10,3,9,0,724.0,105.0,2.0,21.0,470.0,865.25,661.53
2016,10,3,9,15,744.0,108.5,1.85,21.5,511.5,900.78,679.96
2016,10,3,9,30,764.0,112.0,1.7,22.0,553.0,926.95,692.22
2016,10,3,9,45,670.0,153.5,1.55,22.5,558.5,894.38,665.54
2016,10,3,10,0,576.0,195.0,1.4,23.0,564.0,837.76,623.76
2016,10,3,10,15,719.0,147.0,1.25,23.0,629.0,935.96,685.73
2016,10,3,10,30,862.0,99.0,1.1,23.0,694.0,999.9,721.55
2016,10,3,10,45,691.0,178.0,0.95,23.5,664.5,928.94,670.8
2016,10,3,11,0,520.0,257.0,0.8,24.0,635.0,824.03,597.28
2016,10,3,11,15,700.0,181.0,0.7,24.0,701.0,913.91,656.54
2016,10,3,11,30,880.0,105.0,0.6,24.0,767.0,966.6,685.61
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.5,943.7,666.92
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,917.33,647.47
2016,10,3,12,15,874.5,111.0,0.35,25.0,776.0,886.28,627.61
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,852.03,605.83
2016,10,3,12,45,866.0,113.5,0.25,25.5,763.0,811.23,578.8
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,774.4,554.4
2016,10,3,13,15,632.5,206.5,0.2,26.0,669.5,660.87,476.73
2016,10,3,13,30,407.0,297.0,0.2,26.0,587.0,544.22,395.79
2016,10,3,13,45,246.5,301.5,0.25,26.0,475.5,424.23,312.29
2016,10,3,14,0,86.0,306.0,0.3,26.0,364.0,308.51,229.27
2016,10,3,14,15,159.5,292.0,0.35,26.0,392.5,328.34,244.75
2016,10,3,14,30,233.0,278.0,0.4,26.0,421.0,333.78,247.57
2016,10,3,14,45,488.0,195.0,0.5,26.0,469.5,347.87,253.0
2016,10,3,15,0,743.0,112.0,0.6,26.0,518.0,325.45,226.72
2016,10,3,15,15,461.0,157.0,0.65,25.5,402.0,238.55,165.73
2016,10,3,15,30,179.0,202.0,0.7,25.0,286.0,186.58,135.61
2016,10,3,15,45,164.5,183.0,0.75,25.0,253.5,154.5,111.93
2016,10,3,16,0,150.0,164.0,0.8,25.0,221.0,124.52,91.91
2016,10,3,16,15,333.5,124.0,0.8,24.5,227.5,90.13,71.45
2016,10,3,16,30,517.0,84.0,0.8,24.0,234.0,64.87,50.24
2016,10,3,16,45,452.5,73.5,0.8,23.5,185.5,55.4,42.14
2016,10,3,17,0,388.0,63.0,0.8,23.0,137.0,47.92,35.48
2016,10,3,17,15,290.0,48.0,0.8,22.0,93.5,36.81,25.5
2016,10,3,17,30,192.0,33.0,0.8,21.0,50.0,25.52,13.89
2016,10,3,17,45,96.0,16.5,0.85,20.5,25.0,14.08,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.5,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,75.0,13.0,2.1,14.0,15.0,54.71,0.0
2016,10,4,6,45,198.0,28.5,2.3,14.5,51.0,197.78,137.73
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,311.59,252.98
2016,10,4,7,15,404.0,55.5,2.55,16.0,134.0,402.59,331.8
2016,10,4,7,30,487.0,67.0,2.6,17.0,181.0,499.39,410.71
2016,10,4,7,45,547.0,74.0,2.7,18.0,231.5,577.51,470.86
2016,10,4,8,0,607.0,81.0,2.8,19.0,282.0,657.84,529.85
2016,10,4,8,15,645.0,87.0,2.9,19.5,331.0,719.11,573.33
2016,10,4,8,30,683.0,93.0,3.0,20.0,380.0,780.08,615.3
2016,10,4,8,45,713.0,96.5,3.1,20.5,426.5,829.47,647.88
2016,10,4,9,0,743.0,100.0,3.2,21.0,473.0,877.17,678.68
2016,10,4,9,15,763.0,103.5,3.15,21.5,514.5,906.67,695.33
2016,10,4,9,30,783.0,107.0,3.1,22.0,556.0,939.91,714.45
2016,10,4,9,45,805.5,106.0,3.05,22.5,593.5,967.15,729.23
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,990.97,741.63
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,1002.08,747.02
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,1009.34,750.11
2016,10,4,10,45,854.0,111.0,2.9,23.5,712.0,1008.61,747.11
2016,10,4,11,0,860.0,113.0,2.9,24.0,734.0,1003.92,741.75
2016,10,4,11,15,864.0,113.5,2.9,24.0,748.5,979.84,725.26
2016,10,4,11,30,868.0,114.0,2.9,24.0,763.0,964.12,714.59
2016,10,4,11,45,868.5,115.5,2.9,24.5,769.0,942.46,698.64
2016,10,4,12,0,869.0,117.0,2.9,25.0,775.0,917.27,680.52
2016,10,4,12,15,868.0,117.0,2.9,25.0,773.0,885.82,659.61
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,851.23,636.58
2016,10,4,12,45,603.5,223.5,2.95,25.0,676.0,721.27,544.22
2016,10,4,13,0,340.0,330.0,3.0,25.0,581.0,575.84,436.17
2016,10,4,13,15,593.0,222.5,3.0,25.0,647.0,646.67,491.76
2016,10,4,13,30,846.0,115.0,3.0,25.0,713.0,675.73,514.44
2016,10,4,13,45,835.5,114.5,3.05,25.0,687.0,621.44,473.13
2016,10,4,14,0,825.0,114.0,3.1,25.0,661.0,566.11,430.36
2016,10,4,14,15,813.0,111.5,3.1,24.5,628.5,507.45,384.43
2016,10,4,14,30,801.0,109.0,3.1,24.0,596.0,448.55,336.69
2016,10,4,14,45,783.5,106.5,3.15,24.0,557.0,387.64,285.4
2016,10,4,15,0,766.0,104.0,3.2,24.0,518.0,327.7,233.73
2016,10,4,15,15,743.5,100.0,3.15,23.5,474.0,262.98,178.52
2016,10,4,15,30,721.0,96.0,3.1,23.0,430.0,203.42,128.61
2016,10,4,15,45,690.0,91.0,3.1,23.0,382.5,144.58,84.09
2016,10,4,16,0,659.0,86.0,3.1,23.0,335.0,89.59,53.3
2016,10,4,16,15,615.5,79.5,2.9,22.5,285.5,60.46,46.8
2016,10,4,16,30,572.0,73.0,2.7,22.0,236.0,56.62,43.61
2016,10,4,16,45,510.0,63.5,2.5,21.5,187.0,50.13,37.94
2016,10,4,17,0,448.0,54.0,2.3,21.0,138.0,43.5,31.93
2016,10,4,17,15,346.0,41.5,2.1,20.0,94.0,33.91,23.15
2016,10,4,17,30,244.0,29.0,1.9,19.0,50.0,24.1,12.22
2016,10,4,17,45,122.0,14.5,1.7,18.5,25.0,12.38,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,50.69,0.0
2016,10,5,6,45,190.5,29.0,3.1,14.5,49.5,193.35,130.27
2016,10,5,7,0,313.0,45.0,3.3,15.0,85.0,308.62,250.56
2016,10,5,7,15,400.5,56.0,3.45,15.5,132.5,400.65,331.84
2016,10,5,7,30,488.0,67.0,3.6,16.0,180.0,500.39,415.08
2016,10,5,7,45,244.0,52.0,3.75,16.5,108.5,289.04,242.99
2016,10,5,8,0,0.0,37.0,3.9,17.0,37.0,30.55,20.29
2016,10,5,8,15,0.0,84.0,3.85,17.0,84.0,71.64,55.02
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,119.15,94.48
2016,10,5,8,45,0.0,138.5,3.8,17.5,138.5,124.49,98.36
2016,10,5,9,0,0.0,146.0,3.8,18.0,146.0,130.18,102.52
2016,10,5,9,15,0.0,143.0,3.75,18.5,143.0,125.51,98.2
2016,10,5,9,30,0.0,140.0,3.7,19.0,140.0,121.48,94.46
2016,10,5,9,45,9.0,184.0,3.65,19.5,189.5,172.88,135.9
2016,10,5,10,0,18.0,228.0,3.6,20.0,239.0,225.13,177.11
2016,10,5,10,15,32.5,259.0,3.55,20.0,281.0,291.1,228.88
2016,10,5,10,30,47.0,290.0,3.5,20.0,323.0,337.33,264.53
2016,10,5,10,45,35.5,282.0,3.45,20.5,307.5,312.85,244.19
2016,10,5,11,0,24.0,274.0,3.4,21.0,292.0,269.58,209.67
2016,10,5,11,15,17.0,249.5,3.35,21.0,262.5,236.94,183.98
2016,10,5,11,30,10.0,225.0,3.3,21.0,233.0,205.65,159.21
2016,10,5,11,45,113.0,295.0,3.25,21.5,381.0,401.97,313.06
2016,10,5,12,0,216.0,365.0,3.2,22.0,529.0,559.7,430.3
2016,10,5,12,15,118.5,321.5,3.15,22.0,411.5,418.65,322.92
2016,10,5,12,30,21.0,278.0,3.1,22.0,294.0,258.69,199.27
2016,10,5,12,45,17.0,259.5,3.1,22.5,272.5,236.7,182.3
2016,10,5,13,0,13.0,241.0,3.1,23.0,251.0,215.46,165.55
2016,10,5,13,15,12.5,235.5,3.05,23.0,245.0,208.75,160.46
2016,10,5,13,30,12.0,230.0,3.0,23.0,239.0,202.11,155.42
2016,10,5,13,45,12.0,225.5,3.0,23.0,234.0,196.68,151.35
2016,10,5,14,0,12.0,221.0,3.0,23.0,229.0,191.21,147.26
2016,10,5,14,15,6.0,187.0,3.0,22.5,191.0,158.32,121.83
2016,10,5,14,30,0.0,153.0,3.0,22.0,153.0,126.74,97.21
2016,10,5,14,45,13.5,179.0,3.0,22.0,186.0,152.01,117.49
2016,10,5,15,0,27.0,205.0,3.0,22.0,219.0,174.24,134.99
2016,10,5,15,15,13.5,164.0,2.95,21.5,171.0,135.98,105.13
2016,10,5,15,30,0.0,123.0,2.9,21.0,123.0,100.13,77.05
2016,10,5,15,45,320.5,106.0,2.9,21.0,226.0,113.79,75.19
2016,10,5,16,0,641.0,89.0,2.9,21.0,329.0,90.28,55.21
2016,10,5,16,15,594.5,82.5,2.75,20.5,279.0,62.77,49.21
2016,10,5,16,30,548.0,76.0,2.6,20.0,229.0,59.04,46.07
2016,10,5,16,45,479.0,66.5,2.5,20.0,180.5,52.62,40.32
2016,10,5,17,0,410.0,57.0,2.4,20.0,132.0,46.1,34.26
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.5,33.56,22.86
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,23.28,10.75
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,12.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,51.0,6.0,2.25,12.0,7.0,0.0,0.0
2016,10,6,6,30,102.0,12.0,2.5,12.0,14.0,69.71,0.0
2016,10,6,6,45,254.0,24.5,2.8,12.5,51.5,227.12,148.67
2016,10,6,7,0,406.0,37.0,3.1,13.0,89.0,364.03,296.88
2016,10,6,7,15,492.0,45.5,3.25,13.5,137.5,456.33,378.9
2016,10,6,7,30,578.0,54.0,3.4,14.0,186.0,555.01,460.68
2016,10,6,7,45,344.5,92.0,3.6,15.0,176.0,429.8,359.28
2016,10,6,8,0,111.0,130.0,3.8,16.0,166.0,255.52,211.66
2016,10,6,8,15,437.0,101.0,3.85,16.5,277.0,542.93,450.12
2016,10,6,8,30,763.0,72.0,3.9,17.0,388.0,820.68,658.21
2016,10,6,8,45,789.5,74.5,3.95,18.0,434.5,867.54,686.23
2016,10,6,9,0,816.0,77.0,4.0,19.0,481.0,912.28,713.59
2016,10,6,9,15,833.5,79.5,3.95,19.5,522.5,945.7,733.22
2016,10,6,9,30,851.0,82.0,3.9,20.0,564.0,964.65,742.59
2016,10,6,9,45,864.5,84.0,3.85,20.5,600.5,986.78,754.25
2016,10,6,10,0,878.0,86.0,3.8,21.0,637.0,1005.34,763.42
2016,10,6,10,15,886.5,87.0,3.75,21.0,666.0,1013.85,767.3
2016,10,6,10,30,895.0,88.0,3.7,21.0,695.0,1018.46,768.78
2016,10,6,10,45,902.0,89.0,3.65,21.5,717.0,1017.59,765.29
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,1012.68,759.32
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,999.72,749.63
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,982.82,737.52
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,960.08,720.24
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,933.61,700.64
2016,10,6,12,15,919.0,91.0,3.35,23.0,776.5,900.89,678.27
2016,10,6,12,30,918.0,91.0,3.3,23.0,774.0,864.86,653.66
2016,10,6,12,45,502.5,216.0,3.3,23.5,589.0,627.92,481.65
2016,10,6,13,0,87.0,341.0,3.3,24.0,404.0,374.08,286.03
2016,10,6,13,15,175.5,332.5,3.3,24.0,456.0,430.28,330.67
2016,10,6,13,30,264.0,324.0,3.3,24.0,508.0,474.97,364.51
2016,10,6,13,45,352.0,289.0,3.3,24.0,525.0,476.05,365.56
2016,10,6,14,0,440.0,254.0,3.3,24.0,542.0,474.49,363.65
2016,10,6,14,15,646.5,169.5,3.3,24.0,568.5,475.13,362.11
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,447.43,335.93
2016,10,6,14,45,453.0,153.0,3.3,24.0,422.0,299.18,223.59
2016,10,6,15,0,53.0,221.0,3.3,24.0,249.0,194.11,148.73
2016,10,6,15,15,134.5,206.0,3.25,23.5,269.0,195.14,147.04
2016,10,6,15,30,216.0,191.0,3.2,23.0,289.0,184.54,135.02
2016,10,6,15,45,208.0,170.5,3.2,23.0,256.5,150.04,108.49
2016,10,6,16,0,200.0,150.0,3.2,23.0,224.0,116.95,86.3
2016,10,6,16,15,413.0,104.5,3.0,22.5,227.5,75.43,59.67
2016,10,6,16,30,626.0,59.0,2.8,22.0,231.0,46.32,34.67
2016,10,6,16,45,554.0,52.5,2.65,21.5,181.0,41.73,30.63
2016,10,6,17,0,482.0,46.0,2.5,21.0,131.0,37.17,26.39
2016,10,6,17,15,368.5,35.5,2.4,20.5,87.5,29.02,18.77
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,20.78,7.71
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,10.67,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.12,1.34
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,19.8,10.6
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,31.42,20.81
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,43.96,31.72
2016,10,7,7,45,0.0,66.5,3.2,16.5,66.5,57.34,43.14
2016,10,7,8,0,0.0,81.0,3.2,17.0,81.0,70.61,54.25
2016,10,7,8,15,55.5,126.5,3.2,17.0,149.5,181.52,148.79
2016,10,7,8,30,111.0,172.0,3.2,17.0,218.0,307.39,252.2
2016,10,7,8,45,55.5,119.0,3.25,17.5,142.0,167.92,136.36
2016,10,7,9,0,0.0,66.0,3.3,18.0,66.0,54.73,40.17
2016,10,7,9,15,0.0,94.5,3.3,18.0,94.5,79.11,60.33
2016,10,7,9,30,0.0,123.0,3.3,18.0,123.0,105.34,81.7
2016,10,7,9,45,2.5,154.5,3.3,18.5,156.0,137.4,107.51
2016,10,7,10,0,5.0,186.0,3.3,19.0,189.0,169.82,133.21
2016,10,7,10,15,4.0,182.0,3.3,19.0,185.0,163.77,128.0
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,158.07,123.18
2016,10,7,10,45,3.5,178.5,3.3,19.5,181.5,158.34,123.03
2016,10,7,11,0,4.0,179.0,3.3,20.0,182.0,158.69,122.94
2016,10,7,11,15,4.5,182.0,3.3,20.0,185.5,161.37,124.97
2016,10,7,11,30,5.0,185.0,3.3,20.0,189.0,164.02,127.0
2016,10,7,11,45,12.5,229.0,3.3,20.5,238.5,210.84,163.84
2016,10,7,12,0,20.0,273.0,3.3,21.0,288.0,257.4,199.83
2016,10,7,12,15,10.0,210.5,3.25,21.0,218.0,189.49,146.44
2016,10,7,12,30,0.0,148.0,3.2,21.0,148.0,124.95,95.2
2016,10,7,12,45,6.5,194.0,3.2,21.5,199.0,170.12,131.1
2016,10,7,13,0,13.0,240.0,3.2,22.0,250.0,214.74,165.92
2016,10,7,13,15,13.5,238.5,3.15,22.0,248.5,212.23,163.96
2016,10,7,13,30,14.0,237.0,3.1,22.0,247.0,209.61,162.04
2016,10,7,13,45,8.5,208.5,3.05,22.0,215.0,180.19,139.05
2016,10,7,14,0,3.0,180.0,3.0,22.0,183.0,151.93,116.9
2016,10,7,14,15,6.0,188.0,2.9,22.0,192.5,159.19,122.9
2016,10,7,14,30,9.0,196.0,2.8,22.0,202.0,165.74,128.26
2016,10,7,14,45,11.5,191.0,2.75,22.0,197.5,160.85,124.53
2016,10,7,15,0,14.0,186.0,2.7,22.0,193.0,155.46,120.39
2016,10,7,15,15,7.0,147.0,2.65,22.0,150.5,121.24,93.35
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,88.47,67.3
2016,10,7,15,45,0.0,95.5,2.55,22.0,95.5,78.15,59.08
2016,10,7,16,0,0.0,83.0,2.5,22.0,83.0,67.93,50.83
2016,10,7,16,15,0.0,70.0,2.45,21.5,70.0,57.52,44.48
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,47.13,35.53
2016,10,7,16,45,0.0,44.5,2.35,21.0,44.5,36.81,26.4
2016,10,7,17,0,0.0,32.0,2.3,21.0,32.0,26.42,17.12
2016,10,7,17,15,0.0,21.0,2.25,20.5,21.0,17.31,8.86
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.22,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.27,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,18.5,2.0,1.64,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.28,0.0
2016,10,8,7,15,0.0,7.0,4.3,19.0,7.0,5.74,0.0
2016,10,8,7,30,0.0,10.0,4.4,19.0,10.0,8.21,1.26
2016,10,8,7,45,0.0,13.5,4.55,19.0,13.5,11.1,3.74
2016,10,8,8,0,0.0,17.0,4.7,19.0,17.0,13.99,6.19
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,21.85,12.81
2016,10,8,8,30,0.0,36.0,5.1,19.0,36.0,29.74,19.39
2016,10,8,8,45,0.0,26.0,5.35,19.0,26.0,21.47,12.38
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,13.21,5.41
2016,10,8,9,15,0.0,25.0,5.8,19.0,25.0,20.66,11.61
2016,10,8,9,30,0.0,34.0,6.0,19.0,34.0,28.14,17.79
2016,10,8,9,45,0.0,27.5,6.25,19.5,27.5,22.76,13.23
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,17.38,8.72
2016,10,8,10,15,0.0,19.5,6.6,20.0,19.5,16.15,7.67
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,14.91,6.63
2016,10,8,10,45,0.0,19.0,6.85,20.0,19.0,15.75,7.3
2016,10,8,11,0,0.0,20.0,7.0,20.0,20.0,16.59,7.98
2016,10,8,11,15,0.0,20.5,6.95,20.0,20.5,17.01,8.31
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,17.43,8.64
2016,10,8,11,45,0.0,43.0,6.9,20.0,43.0,35.74,23.63
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,54.11,38.6
2016,10,8,12,15,0.0,55.5,6.8,20.0,55.5,46.17,32.13
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,38.24,25.67
2016,10,8,12,45,0.0,56.5,6.6,20.0,56.5,46.99,32.83
2016,10,8,13,0,0.0,67.0,6.5,20.0,67.0,55.75,40.0
2016,10,8,13,15,0.0,42.5,6.4,19.5,42.5,35.3,23.37
2016,10,8,13,30,0.0,18.0,6.3,19.0,18.0,14.92,6.67
2016,10,8,13,45,0.0,29.5,6.25,19.0,29.5,24.46,14.57
2016,10,8,14,0,0.0,41.0,6.2,19.0,41.0,34.01,22.49
2016,10,8,14,15,0.0,27.0,6.2,19.0,27.0,22.36,12.9
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,10.75,3.28
2016,10,8,14,45,0.0,24.5,6.2,19.0,24.5,20.26,11.24
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,29.78,19.22
2016,10,8,15,15,0.0,31.0,6.2,18.5,31.0,25.62,15.85
2016,10,8,15,30,0.0,26.0,6.2,18.0,26.0,21.46,12.45
2016,10,8,15,45,0.0,23.0,6.2,18.0,23.0,18.97,10.39
2016,10,8,16,0,0.0,20.0,6.2,18.0,20.0,16.48,8.32
2016,10,8,16,15,0.0,17.0,6.15,18.0,17.0,13.99,6.74
2016,10,8,16,30,0.0,14.0,6.1,18.0,14.0,11.51,4.54
2016,10,8,16,45,0.0,10.5,6.1,18.0,10.5,8.62,1.94
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,5.74,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.69,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.64,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.85,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,256.5,15.0,4.0,9.5,45.0,208.12,110.39
2016,10,9,7,0,513.0,30.0,4.1,10.0,90.0,421.72,345.31
2016,10,9,7,15,599.0,36.5,4.25,10.5,141.0,517.17,432.44
2016,10,9,7,30,685.0,43.0,4.4,11.0,192.0,618.11,517.79
2016,10,9,7,45,735.5,47.5,4.55,11.5,245.0,692.26,577.93
2016,10,9,8,0,786.0,52.0,4.7,12.0,298.0,767.59,636.2
2016,10,9,8,15,819.5,55.0,4.75,12.5,350.0,817.01,671.86
2016,10,9,8,30,853.0,58.0,4.8,13.0,402.0,874.13,712.11
2016,10,9,8,45,875.0,61.0,4.9,13.5,450.0,919.02,742.5
2016,10,9,9,0,897.0,64.0,5.0,14.0,498.0,961.46,770.58
2016,10,9,9,15,913.0,66.0,5.0,14.5,541.0,993.8,790.17
2016,10,9,9,30,929.0,68.0,5.0,15.0,584.0,1022.81,807.2
2016,10,9,9,45,941.5,68.5,5.05,15.5,620.5,1042.71,818.13
2016,10,9,10,0,954.0,69.0,5.1,16.0,657.0,1058.78,826.48
2016,10,9,10,15,961.5,70.5,5.05,16.5,686.5,1067.03,828.58
2016,10,9,10,30,969.0,72.0,5.0,17.0,716.0,1071.06,827.95
2016,10,9,10,45,974.5,72.0,5.0,17.5,738.0,1066.96,822.35
2016,10,9,11,0,980.0,72.0,5.0,18.0,760.0,1058.59,814.08
2016,10,9,11,15,982.5,72.5,4.95,18.0,774.0,1043.64,802.62
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,1024.51,788.49
2016,10,9,11,45,987.0,72.5,4.85,18.5,793.5,999.66,769.03
2016,10,9,12,0,989.0,72.0,4.8,19.0,799.0,970.83,747.03
2016,10,9,12,15,988.0,72.0,4.7,19.0,796.5,936.1,722.1
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,897.81,694.74
2016,10,9,12,45,984.0,72.0,4.6,19.5,783.0,854.56,663.21
2016,10,9,13,0,981.0,72.0,4.6,20.0,772.0,808.25,629.45
2016,10,9,13,15,976.0,71.0,4.55,20.0,752.5,756.67,592.62
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,702.7,551.0
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.0,645.38,505.88
2016,10,9,14,0,957.0,68.0,4.5,20.0,679.0,586.37,458.12
2016,10,9,14,15,947.0,66.5,4.45,19.5,645.5,523.99,406.93
2016,10,9,14,30,937.0,65.0,4.4,19.0,612.0,460.82,353.28
2016,10,9,14,45,923.0,63.5,4.35,19.0,571.5,395.68,295.78
2016,10,9,15,0,909.0,62.0,4.3,19.0,531.0,330.77,237.27
2016,10,9,15,15,890.0,60.0,4.15,18.5,485.5,264.77,178.2
2016,10,9,15,30,871.0,58.0,4.0,18.0,440.0,200.19,122.28
2016,10,9,15,45,843.0,55.5,3.9,18.0,390.5,135.94,73.28
2016,10,9,16,0,815.0,53.0,3.8,18.0,341.0,74.75,41.38
2016,10,9,16,15,774.5,49.0,3.6,17.5,288.5,42.9,32.36
2016,10,9,16,30,734.0,45.0,3.4,17.0,236.0,39.71,29.58
2016,10,9,16,45,666.5,40.0,3.2,16.5,184.0,35.51,25.74
2016,10,9,17,0,599.0,35.0,3.0,16.0,132.0,31.36,21.75
2016,10,9,17,15,478.5,27.0,2.85,15.0,86.0,24.32,14.85
2016,10,9,17,30,358.0,19.0,2.7,14.0,40.0,17.33,0.0
2016,10,9,17,45,179.0,9.5,2.6,13.5,20.0,8.11,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,240.0,15.5,1.95,7.5,43.0,201.66,93.35
2016,10,10,7,0,480.0,31.0,2.2,8.0,86.0,399.78,326.47
2016,10,10,7,15,568.5,38.5,2.35,8.5,136.5,497.17,414.82
2016,10,10,7,30,657.0,46.0,2.5,9.0,187.0,600.21,500.99
2016,10,10,7,45,709.5,51.0,2.65,10.0,239.5,675.79,560.46
2016,10,10,8,0,762.0,56.0,2.8,11.0,292.0,752.62,617.79
2016,10,10,8,15,797.0,59.5,2.9,11.5,343.5,812.63,660.84
2016,10,10,8,30,832.0,63.0,3.0,12.0,395.0,871.65,701.74
2016,10,10,8,45,856.5,65.5,3.2,12.5,443.0,907.69,725.61
