Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,0,881.0,68.0,3.4,13.0,491.0,951.22,754.6
2016,10,10,9,15,898.0,70.0,3.35,13.5,534.0,984.07,773.69
2016,10,10,9,30,915.0,72.0,3.3,14.0,577.0,1013.68,790.3
2016,10,10,9,45,929.0,73.0,3.3,14.5,614.5,1035.45,801.78
2016,10,10,10,0,943.0,74.0,3.3,15.0,652.0,1053.43,810.74
2016,10,10,10,15,951.5,75.5,3.25,15.0,681.5,1062.5,814.82
2016,10,10,10,30,960.0,77.0,3.2,15.0,711.0,1067.39,816.3
2016,10,10,10,45,965.5,77.5,3.15,15.5,733.5,1063.8,810.74
2016,10,10,11,0,971.0,78.0,3.1,16.0,756.0,1055.97,802.62
2016,10,10,11,15,974.0,78.5,3.05,16.0,770.0,1041.47,791.74
2016,10,10,11,30,977.0,79.0,3.0,16.0,784.0,1022.81,778.3
2016,10,10,11,45,978.0,79.5,3.0,16.5,790.0,998.22,760.01
2016,10,10,12,0,979.0,80.0,3.0,17.0,796.0,969.7,739.24
2016,10,10,12,15,978.0,80.0,2.95,17.0,793.0,935.11,715.38
2016,10,10,12,30,977.0,80.0,2.9,17.0,790.0,897.0,689.1
2016,10,10,12,45,974.0,79.5,2.85,17.5,779.0,853.43,657.72
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,806.87,624.19
2016,10,10,13,15,966.0,78.0,2.75,18.0,748.5,755.62,588.12
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,702.0,547.37
2016,10,10,13,45,953.0,76.0,2.7,18.0,702.0,644.49,502.85
2016,10,10,14,0,945.0,75.0,2.7,18.0,675.0,585.41,455.76
2016,10,10,14,15,934.5,73.5,2.65,18.0,640.5,523.36,404.68
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,460.59,351.36
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,395.3,294.51
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,330.4,236.69
2016,10,10,15,15,873.5,66.0,2.35,17.5,479.5,264.88,178.59
2016,10,10,15,30,853.0,64.0,2.2,17.0,434.0,200.98,123.7
2016,10,10,15,45,824.0,60.5,2.1,17.0,384.0,132.52,71.52
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,71.34,39.59
2016,10,10,16,15,752.0,53.0,1.75,16.0,282.0,45.99,35.32
2016,10,10,16,30,709.0,49.0,1.5,15.0,230.0,42.95,32.73
2016,10,10,16,45,641.0,43.0,1.3,14.5,178.0,38.04,28.21
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,33.15,23.51
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,24.79,15.23
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,16.39,0.0
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,7.68,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,195.54,73.7
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,389.42,318.01
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,486.3,406.62
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,589.01,492.07
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,665.75,551.74
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,743.95,609.06
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,803.14,650.92
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,861.37,690.62
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,897.58,712.07
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,941.38,738.47
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,974.05,756.78
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,1003.52,772.69
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,1024.33,783.2
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,1041.34,791.28
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,981.77,748.95
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,910.94,699.56
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,982.32,746.04
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,1042.17,782.15
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,1028.9,771.32
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,1011.5,758.83
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,986.22,739.91
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,957.13,718.72
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,922.94,695.6
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,885.29,670.17
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,842.39,640.45
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,796.56,608.61
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,745.62,573.7
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,692.41,534.36
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,635.51,491.14
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,577.04,445.34
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,495.36,380.86
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,419.04,319.46
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,364.25,272.2
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,305.61,220.23
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,240.18,165.14
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,184.82,120.22
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,131.55,80.05
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,81.93,53.13
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,52.76,41.3
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,42.84,32.61
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,37.95,28.11
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,33.1,23.4
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,24.31,14.58
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,15.44,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,7.26,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,182.45,48.19
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,371.25,301.45
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,468.62,391.98
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,573.21,479.51
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,643.77,534.83
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,723.55,593.92
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,784.29,634.88
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,844.15,673.14
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,891.49,701.31
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,936.57,726.98
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,959.51,737.5
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,990.0,753.06
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,1012.81,763.88
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,1031.97,772.31
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,1040.58,775.38
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,1045.17,776.12
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,1042.64,771.04
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,1035.99,763.6
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,1022.27,753.3
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,1004.5,740.67
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,979.77,722.39
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,951.27,701.92
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,917.37,678.53
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,880.07,652.99
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,836.66,622.25
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,790.44,589.72
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,740.25,554.08
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,687.86,514.83
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,630.79,471.35
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,572.37,426.0
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,511.43,380.02
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,450.0,331.68
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,385.88,278.89
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,320.1,223.36
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,255.47,168.47
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,192.9,116.66
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,130.62,71.1
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,72.02,41.66
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,49.01,37.6
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,45.3,34.36
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,36.42,26.38
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,31.19,21.39
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,22.28,12.39
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,13.27,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,6.83,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,169.73,19.96
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,347.3,275.82
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,441.67,363.04
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,543.47,447.12
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,616.28,503.78
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,685.55,554.81
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,745.4,596.65
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,804.57,636.29
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,847.85,662.73
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,888.84,686.99
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,921.32,706.88
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,950.78,724.61
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,970.61,734.43
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,975.22,734.21
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,983.76,737.08
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,988.54,737.57
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,984.28,732.92
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,976.19,726.01
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,963.44,716.48
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,946.94,704.68
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,922.6,687.09
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,894.89,667.44
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,863.27,645.53
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,828.53,621.57
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,788.49,593.34
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,745.78,563.26
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,620.35,470.36
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,488.73,371.7
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,532.05,404.64
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,542.15,409.41
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,483.51,362.27
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,424.74,314.17
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,363.43,262.97
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,303.46,211.82
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,243.01,160.38
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,184.95,112.64
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,124.16,68.66
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,71.51,42.58
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,50.8,38.32
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,46.55,34.66
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,40.42,29.17
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,34.25,23.39
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,23.43,12.56
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,12.8,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,119.23,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,244.13,192.93
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,336.22,279.67
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,436.87,366.55
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,519.1,434.2
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,603.53,500.4
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,521.81,433.15
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,414.75,343.57
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,453.72,373.52
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,492.03,401.55
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,533.09,431.0
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,573.46,459.18
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,602.55,478.08
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,630.16,495.57
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,662.08,517.33
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,692.27,537.38
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,686.9,530.09
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,679.74,521.98
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,650.83,499.09
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,621.32,476.03
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,611.05,467.36
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,599.46,457.65
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,504.21,386.73
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,430.82,331.07
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,416.67,320.73
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,402.16,309.65
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,419.9,323.42
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,431.94,332.12
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,395.0,303.86
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,359.53,276.81
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,409.36,312.96
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,419.54,314.7
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,359.71,264.88
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,302.16,216.43
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,243.97,167.51
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,188.97,122.52
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,135.96,84.47
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,86.48,58.38
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,66.57,52.9
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,59.79,46.95
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,49.47,37.64
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,38.93,27.85
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,25.96,14.36
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,13.66,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,83.79,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,177.42,137.83
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,272.99,225.13
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,360.01,299.74
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,442.25,368.19
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,529.89,436.92
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,573.06,468.24
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,614.78,497.58
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,630.1,506.2
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,641.4,511.06
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,649.9,512.96
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,633.86,497.62
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,729.79,564.99
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,803.0,613.17
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,877.58,659.45
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,939.65,695.99
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,941.9,694.3
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,940.52,691.3
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,931.09,684.63
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,918.08,675.91
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,897.57,661.23
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,873.71,644.59
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,843.09,624.81
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,809.57,603.12
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,776.94,581.55
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,743.84,559.23
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,695.74,525.22
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,645.85,489.19
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,592.54,450.07
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,538.32,408.88
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,480.41,363.21
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,422.59,316.07
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,360.03,264.17
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,300.57,213.42
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,240.68,162.51
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,183.63,115.5
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,127.95,75.31
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,77.99,50.44
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,58.97,46.08
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,53.87,41.59
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,43.61,32.36
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,35.41,24.63
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,22.86,11.19
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,11.1,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,120.95,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,253.37,192.85
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,348.41,282.05
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,453.41,368.81
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,536.84,434.74
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,623.03,499.91
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,556.72,449.73
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,466.6,378.65
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,658.43,524.63
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,849.66,656.48
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,885.66,676.51
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,912.71,692.04
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,946.32,711.95
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,976.39,729.27
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,986.17,732.59
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,980.58,726.25
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,978.86,723.51
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,973.3,718.37
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,961.38,709.39
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,945.68,698.17
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,922.49,681.54
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,895.83,662.81
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,863.98,641.99
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,829.0,619.06
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,698.07,527.02
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,550.88,418.59
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,520.52,397.44
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,489.08,374.23
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,446.9,342.4
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,406.16,311.21
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,430.48,327.63
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,422.95,315.92
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,361.59,263.96
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,301.39,212.05
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,240.42,159.86
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,181.96,111.52
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,120.39,66.59
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,66.83,40.26
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,48.47,36.62
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,44.51,33.12
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,37.88,27.09
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,31.17,20.72
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,20.64,8.65
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,10.24,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,102.07,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,273.24,205.39
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,370.03,299.11
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,475.15,385.69
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,556.31,449.5
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,640.33,512.26
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,702.2,556.45
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,764.01,599.12
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,807.18,626.2
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,854.98,655.89
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,890.56,676.66
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,923.3,695.29
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,944.47,704.69
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,962.15,711.86
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,972.95,716.01
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,979.98,717.83
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,977.43,713.0
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,971.04,706.01
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,958.83,697.66
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,942.85,687.11
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,918.57,670.74
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,890.94,652.31
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,858.54,631.99
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,823.08,609.53
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,780.9,582.8
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,742.7,558.4
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,694.92,525.23
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,645.17,489.01
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,453.28,345.51
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,274.82,209.27
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,376.39,286.28
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,419.21,311.74
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,357.64,259.52
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,298.05,208.47
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,237.41,156.93
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,175.95,106.63
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,119.61,66.47
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,68.59,42.14
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,50.72,38.31
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,46.07,34.29
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,39.1,27.97
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,32.07,21.25
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,20.23,7.21
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,8.54,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,110.42,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,291.36,215.84
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,389.23,314.64
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,495.7,403.2
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,576.36,467.48
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,659.91,530.82
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,714.78,570.6
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,775.82,613.59
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,824.46,645.56
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,871.23,675.47
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,905.74,697.17
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,937.32,716.74
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,950.42,722.17
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,971.43,733.15
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,980.79,736.5
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,986.36,737.55
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,983.21,733.35
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,976.19,726.82
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,963.52,717.77
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,947.04,706.37
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,923.03,688.69
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,895.57,668.87
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,863.47,646.99
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,828.22,622.97
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,786.63,594.77
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,742.59,564.69
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,694.81,530.28
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,645.07,492.94
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,590.5,451.06
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,536.72,408.52
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,477.81,360.86
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,418.83,311.75
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,357.38,259.61
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,297.49,207.87
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,236.94,156.16
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,175.59,105.87
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,117.91,64.52
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,64.75,38.92
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,47.44,35.32
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,43.04,31.5
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,35.95,25.1
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,28.76,18.27
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,14.09,2.26
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,99.72,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,267.33,192.95
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,367.76,295.21
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,476.1,384.78
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,557.49,449.27
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,641.68,512.76
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,705.05,556.5
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,768.39,598.04
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,817.42,627.15
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,859.25,650.33
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,894.32,669.77
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,926.52,687.02
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,955.67,702.81
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,969.94,708.92
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,979.64,709.97
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,985.58,708.61
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,983.69,703.26
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,977.93,695.72
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,965.19,685.4
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,948.65,672.96
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,925.27,655.16
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,898.39,635.46
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,866.19,616.65
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,830.82,595.71
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,789.85,570.93
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,746.24,544.08
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,697.78,512.18
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,647.4,477.26
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,533.58,395.62
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,420.91,313.81
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,439.14,325.32
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,420.14,305.58
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,358.43,254.68
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,298.03,203.96
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,236.7,152.9
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,178.01,105.73
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,116.46,62.29
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,62.98,37.34
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,46.04,33.81
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,41.56,29.95
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,34.8,23.86
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,27.98,17.33
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,13.72,0.69
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.5,13.5,0.85,16.5,25.5,105.83,0.0
2016,10,20,7,0,297.0,27.0,0.8,17.0,51.0,278.69,194.78
2016,10,20,7,15,400.5,37.0,0.8,17.5,95.0,381.51,302.55
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,490.43,390.95
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,570.88,452.44
