Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,654.17,512.53
2016,10,20,8,15,674.5,66.0,0.85,20.5,284.0,716.47,554.38
2016,10,20,8,30,716.0,71.0,0.8,21.0,332.0,772.79,590.13
2016,10,20,8,45,745.0,75.0,0.75,21.5,377.0,821.78,619.37
2016,10,20,9,0,774.0,79.0,0.7,22.0,422.0,868.84,646.28
2016,10,20,9,15,794.5,82.0,0.9,23.0,462.0,904.08,668.05
2016,10,20,9,30,815.0,85.0,1.1,24.0,502.0,936.4,687.69
2016,10,20,9,45,826.0,88.0,1.3,25.0,536.5,956.11,698.92
2016,10,20,10,0,837.0,91.0,1.5,26.0,571.0,972.26,707.85
2016,10,20,10,15,847.5,93.0,1.6,26.0,599.0,982.95,714.61
2016,10,20,10,30,858.0,95.0,1.7,26.0,627.0,989.81,719.11
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,983.25,713.79
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,972.84,706.25
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,879.07,645.31
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,769.06,570.21
2016,10,20,11,45,419.0,273.0,2.05,27.0,558.0,694.72,517.63
2016,10,20,12,0,315.0,310.0,2.1,27.0,526.0,608.64,455.79
2016,10,20,12,15,316.5,308.0,2.1,27.0,524.5,591.76,444.26
2016,10,20,12,30,318.0,306.0,2.1,27.0,523.0,573.6,431.29
2016,10,20,12,45,443.0,259.5,2.15,27.0,556.0,617.84,465.1
2016,10,20,13,0,568.0,213.0,2.2,27.0,589.0,638.54,481.33
2016,10,20,13,15,615.5,189.5,2.15,27.0,587.0,621.71,468.83
2016,10,20,13,30,663.0,166.0,2.1,27.0,585.0,594.08,448.42
2016,10,20,13,45,651.0,161.0,2.1,27.0,558.0,542.87,410.03
2016,10,20,14,0,639.0,156.0,2.1,27.0,531.0,491.44,370.62
2016,10,20,14,15,595.5,158.5,2.05,26.5,492.5,432.02,324.84
2016,10,20,14,30,552.0,161.0,2.0,26.0,454.0,372.41,278.01
2016,10,20,14,45,446.5,170.5,2.0,26.0,396.0,305.4,225.56
2016,10,20,15,0,341.0,180.0,2.0,26.0,338.0,247.31,180.66
2016,10,20,15,15,314.5,169.0,1.9,25.5,303.5,206.35,147.78
2016,10,20,15,30,288.0,158.0,1.8,25.0,269.0,168.51,118.27
2016,10,20,15,45,371.0,129.0,1.75,25.0,253.0,130.7,86.67
2016,10,20,16,0,454.0,100.0,1.7,25.0,237.0,82.18,56.14
2016,10,20,16,15,397.0,87.5,1.55,24.0,191.0,64.76,50.09
2016,10,20,16,30,340.0,75.0,1.4,23.0,145.0,56.16,42.66
2016,10,20,16,45,261.5,57.5,1.3,22.5,103.0,43.56,31.44
2016,10,20,17,0,183.0,40.0,1.2,22.0,61.0,30.65,19.52
2016,10,20,17,15,91.5,20.0,1.25,21.5,30.5,15.49,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.5,14.5,2.5,15.5,22.0,70.47,0.0
2016,10,21,7,0,183.0,29.0,2.7,16.0,44.0,201.66,137.09
2016,10,21,7,15,279.5,43.5,2.75,16.5,84.5,299.77,241.95
2016,10,21,7,30,376.0,58.0,2.8,17.0,125.0,402.14,330.46
2016,10,21,7,45,431.5,70.0,2.9,17.5,169.5,474.86,390.94
2016,10,21,8,0,487.0,82.0,3.0,18.0,214.0,555.47,454.75
2016,10,21,8,15,243.5,84.0,3.0,18.5,150.0,351.77,290.69
2016,10,21,8,30,0.0,86.0,3.0,19.0,86.0,74.27,56.54
2016,10,21,8,45,11.0,125.5,3.0,19.5,130.0,124.99,98.94
2016,10,21,9,0,22.0,165.0,3.0,20.0,174.0,177.26,141.39
2016,10,21,9,15,21.0,177.0,3.1,20.0,186.5,186.39,148.23
2016,10,21,9,30,20.0,189.0,3.2,20.0,199.0,195.62,155.2
2016,10,21,9,45,24.5,206.0,3.3,20.0,219.5,215.86,171.17
2016,10,21,10,0,29.0,223.0,3.4,20.0,240.0,256.58,203.17
2016,10,21,10,15,21.0,218.0,3.55,19.5,231.0,220.08,173.91
2016,10,21,10,30,13.0,213.0,3.7,19.0,222.0,204.9,161.62
2016,10,21,10,45,10.5,208.0,3.9,19.0,215.5,195.76,154.07
2016,10,21,11,0,8.0,203.0,4.1,19.0,209.0,187.09,146.9
2016,10,21,11,15,4.0,132.5,4.15,19.0,135.5,116.29,89.75
2016,10,21,11,30,0.0,62.0,4.2,19.0,62.0,51.53,36.82
2016,10,21,11,45,0.0,46.5,4.3,19.0,46.5,38.61,26.22
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,25.72,15.59
2016,10,21,12,15,0.0,34.5,4.35,19.0,34.5,28.62,18.0
2016,10,21,12,30,0.0,38.0,4.3,19.0,38.0,31.53,20.4
2016,10,21,12,45,0.0,67.5,4.25,19.0,67.5,56.12,40.63
2016,10,21,13,0,0.0,97.0,4.2,19.0,97.0,80.83,60.89
2016,10,21,13,15,0.0,66.0,4.15,19.0,66.0,54.84,39.64
2016,10,21,13,30,0.0,35.0,4.1,19.0,35.0,29.01,18.4
2016,10,21,13,45,184.0,137.0,4.05,19.5,244.0,236.68,189.17
2016,10,21,14,0,368.0,239.0,4.0,20.0,453.0,412.03,324.57
2016,10,21,14,15,579.0,171.0,4.1,20.0,485.5,430.63,335.92
2016,10,21,14,30,790.0,103.0,4.2,20.0,518.0,422.18,323.3
2016,10,21,14,45,781.0,96.0,4.3,20.0,480.5,361.65,270.21
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,301.21,216.29
2016,10,21,15,15,745.5,85.0,4.5,19.5,399.5,236.88,160.19
2016,10,21,15,30,719.0,81.0,4.6,19.0,356.0,177.8,110.49
2016,10,21,15,45,691.0,74.0,4.7,18.5,309.5,119.13,67.33
2016,10,21,16,0,663.0,67.0,4.8,18.0,263.0,63.96,40.3
2016,10,21,16,15,606.0,60.0,4.85,17.0,214.0,47.52,36.42
2016,10,21,16,30,549.0,53.0,4.9,16.0,165.0,42.67,32.04
2016,10,21,16,45,468.0,42.5,4.95,15.5,119.0,34.67,24.6
2016,10,21,17,0,387.0,32.0,5.0,15.0,73.0,26.51,16.48
2016,10,21,17,15,193.5,16.0,4.95,14.5,36.5,13.01,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,13.5,3.1,7.5,26.0,116.27,0.0
2016,10,22,7,0,330.0,27.0,3.3,8.0,52.0,296.93,201.34
2016,10,22,7,15,442.5,37.0,3.55,8.5,98.0,411.94,341.19
2016,10,22,7,30,555.0,47.0,3.8,9.0,144.0,529.44,444.59
2016,10,22,7,45,626.0,53.0,4.05,9.5,195.5,615.75,517.69
2016,10,22,8,0,697.0,59.0,4.3,10.0,247.0,697.71,584.34
2016,10,22,8,15,739.5,63.5,4.35,10.0,297.0,763.06,635.48
2016,10,22,8,30,782.0,68.0,4.4,10.0,347.0,827.75,684.32
2016,10,22,8,45,817.5,70.0,4.5,10.5,395.0,881.62,722.59
2016,10,22,9,0,853.0,72.0,4.6,11.0,443.0,933.54,758.52
2016,10,22,9,15,872.5,74.5,4.6,11.0,485.0,968.27,781.8
2016,10,22,9,30,892.0,77.0,4.6,11.0,527.0,988.75,794.56
2016,10,22,9,45,914.0,76.0,4.6,11.5,564.5,1014.5,809.7
2016,10,22,10,0,936.0,75.0,4.6,12.0,602.0,1036.74,822.21
2016,10,22,10,15,945.0,76.0,4.55,12.5,631.5,1044.82,824.2
2016,10,22,10,30,954.0,77.0,4.5,13.0,661.0,1048.84,823.57
2016,10,22,10,45,963.5,76.5,4.45,13.5,683.0,1047.3,819.25
2016,10,22,11,0,973.0,76.0,4.4,14.0,705.0,1041.55,812.24
2016,10,22,11,15,976.5,76.5,4.35,14.0,718.5,1027.03,800.9
2016,10,22,11,30,980.0,77.0,4.3,14.0,732.0,1008.4,786.93
2016,10,22,11,45,982.5,76.0,4.3,14.5,737.0,983.04,767.42
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,953.78,745.36
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,919.34,721.12
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,881.4,694.36
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,837.47,663.15
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,790.56,629.56
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.0,739.73,591.88
2016,10,22,13,30,969.0,72.0,4.3,15.0,673.0,686.54,549.84
2016,10,22,13,45,959.0,71.5,4.35,15.0,645.5,628.38,503.02
2016,10,22,14,0,949.0,71.0,4.4,15.0,618.0,568.89,453.69
2016,10,22,14,15,937.0,69.5,4.35,15.0,583.5,506.44,400.18
2016,10,22,14,30,925.0,68.0,4.3,15.0,549.0,443.48,344.64
2016,10,22,14,45,905.0,66.5,4.3,15.0,508.0,377.54,285.46
2016,10,22,15,0,885.0,65.0,4.3,15.0,467.0,312.6,226.1
2016,10,22,15,15,860.5,62.5,4.2,14.5,421.0,247.09,166.98
2016,10,22,15,30,836.0,60.0,4.1,14.0,375.0,180.55,109.65
2016,10,22,15,45,794.5,57.5,4.0,14.0,325.0,117.75,63.39
2016,10,22,16,0,753.0,55.0,3.9,14.0,275.0,59.98,36.84
2016,10,22,16,15,697.0,50.0,3.5,13.0,223.5,43.85,33.75
2016,10,22,16,30,641.0,45.0,3.1,12.0,172.0,39.94,30.14
2016,10,22,16,45,549.5,37.0,2.75,11.5,123.5,33.15,23.66
2016,10,22,17,0,458.0,29.0,2.4,11.0,75.0,26.35,16.47
2016,10,22,17,15,229.0,14.5,2.2,10.0,37.5,11.82,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,11.5,1.7,4.5,24.0,117.07,0.0
2016,10,23,7,0,338.0,23.0,1.8,5.0,48.0,297.06,191.76
2016,10,23,7,15,450.0,32.5,1.9,5.5,93.0,411.94,340.99
2016,10,23,7,30,562.0,42.0,2.0,6.0,138.0,528.16,442.9
2016,10,23,7,45,627.0,48.0,2.1,7.0,188.0,602.26,504.48
2016,10,23,8,0,692.0,54.0,2.2,8.0,238.0,687.05,570.79
2016,10,23,8,15,733.5,58.5,2.25,9.0,287.0,750.93,617.41
2016,10,23,8,30,775.0,63.0,2.3,10.0,336.0,814.28,661.51
2016,10,23,8,45,804.5,66.0,2.35,11.0,382.0,863.47,693.51
2016,10,23,9,0,834.0,69.0,2.4,12.0,428.0,910.61,723.08
2016,10,23,9,15,853.5,71.0,2.55,13.0,469.5,944.26,743.34
2016,10,23,9,30,873.0,73.0,2.7,14.0,511.0,963.85,753.56
2016,10,23,9,45,894.0,72.5,2.85,15.0,547.5,989.09,767.75
2016,10,23,10,0,915.0,72.0,3.0,16.0,584.0,1010.88,779.4
2016,10,23,10,15,924.5,73.0,3.0,16.5,613.0,1019.47,782.17
2016,10,23,10,30,934.0,74.0,3.0,17.0,642.0,1024.09,782.51
2016,10,23,10,45,941.0,75.0,3.05,17.5,663.0,1022.18,779.08
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,1016.15,773.12
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,1002.04,763.35
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,983.93,751.04
2016,10,23,11,45,955.5,77.5,3.25,18.5,716.0,959.15,732.89
2016,10,23,12,0,956.0,78.0,3.3,19.0,721.0,930.64,712.31
2016,10,23,12,15,954.5,77.5,3.3,19.0,717.0,895.7,688.33
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,857.46,662.0
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,814.49,631.01
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,768.8,598.0
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.0,717.7,560.61
2016,10,23,13,30,929.0,76.0,3.2,20.0,649.0,664.58,519.65
2016,10,23,13,45,918.0,75.5,3.2,20.0,621.5,607.89,475.09
2016,10,23,14,0,907.0,75.0,3.2,20.0,594.0,550.08,428.34
2016,10,23,14,15,893.5,73.0,3.1,20.0,560.0,488.81,377.28
2016,10,23,14,30,880.0,71.0,3.0,20.0,526.0,427.3,324.52
2016,10,23,14,45,861.0,69.0,2.95,20.0,486.0,363.95,269.09
2016,10,23,15,0,842.0,67.0,2.9,20.0,446.0,299.6,211.94
2016,10,23,15,15,816.5,64.5,2.65,19.5,401.0,236.0,156.01
2016,10,23,15,30,791.0,62.0,2.4,19.0,356.0,174.83,104.57
2016,10,23,15,45,754.5,58.0,2.2,18.5,308.0,114.15,60.84
2016,10,23,16,0,718.0,54.0,2.0,18.0,260.0,57.92,35.22
2016,10,23,16,15,662.0,48.5,1.85,17.0,210.5,42.38,31.89
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,38.03,27.93
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,31.23,21.59
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,24.41,14.38
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,10.98,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,94.6,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,246.84,145.15
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,362.75,296.95
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,478.05,398.14
2016,10,24,7,45,561.5,52.5,2.55,11.0,176.5,562.37,468.11
2016,10,24,8,0,631.0,60.0,2.7,12.0,225.0,649.9,536.94
2016,10,24,8,15,605.0,73.0,2.6,13.0,256.5,663.54,544.94
2016,10,24,8,30,579.0,86.0,2.5,14.0,288.0,672.88,548.95
2016,10,24,8,45,602.0,94.0,2.45,15.0,329.0,717.53,578.99
2016,10,24,9,0,625.0,102.0,2.4,16.0,370.0,760.54,606.42
2016,10,24,9,15,557.0,134.0,2.45,16.5,389.5,732.91,583.53
2016,10,24,9,30,489.0,166.0,2.5,17.0,409.0,710.48,564.66
2016,10,24,9,45,494.0,178.0,2.65,18.0,438.5,731.07,577.02
2016,10,24,10,0,499.0,190.0,2.8,19.0,468.0,749.18,587.12
2016,10,24,10,15,580.5,172.5,2.8,19.5,511.5,805.81,626.33
2016,10,24,10,30,662.0,155.0,2.8,20.0,555.0,870.34,668.99
2016,10,24,10,45,783.0,123.0,2.8,21.0,611.5,935.33,709.63
2016,10,24,11,0,904.0,91.0,2.8,22.0,668.0,990.72,742.81
2016,10,24,11,15,908.5,92.0,2.85,22.0,681.5,978.59,733.96
2016,10,24,11,30,913.0,93.0,2.9,22.0,695.0,962.58,723.28
2016,10,24,11,45,913.5,94.0,2.95,22.5,700.0,939.1,706.31
2016,10,24,12,0,914.0,95.0,3.0,23.0,705.0,912.04,687.07
2016,10,24,12,15,913.0,94.5,3.0,23.0,702.0,878.61,664.5
2016,10,24,12,30,912.0,94.0,3.0,23.0,699.0,841.98,639.72
2016,10,24,12,45,917.5,89.5,3.05,23.5,689.5,803.02,612.31
2016,10,24,13,0,923.0,85.0,3.1,24.0,680.0,760.72,582.45
2016,10,24,13,15,917.0,84.0,3.1,24.0,660.5,711.13,546.6
2016,10,24,13,30,911.0,83.0,3.1,24.0,641.0,659.47,507.56
2016,10,24,13,45,896.5,83.5,3.1,24.0,613.0,602.61,463.59
2016,10,24,14,0,882.0,84.0,3.1,24.0,585.0,545.0,417.78
2016,10,24,14,15,868.5,82.0,3.0,24.0,551.0,485.64,369.03
2016,10,24,14,30,855.0,80.0,2.9,24.0,517.0,424.62,317.63
2016,10,24,14,45,837.0,77.0,2.85,24.0,477.5,361.28,263.25
2016,10,24,15,0,819.0,74.0,2.8,24.0,438.0,298.93,208.72
2016,10,24,15,15,793.0,70.5,2.6,23.0,393.5,235.7,154.51
2016,10,24,15,30,767.0,67.0,2.4,22.0,349.0,175.05,104.57
2016,10,24,15,45,735.5,61.5,2.25,21.5,302.0,115.06,61.69
2016,10,24,16,0,704.0,56.0,2.1,21.0,255.0,58.95,36.06
2016,10,24,16,15,646.0,50.0,2.0,20.0,206.0,43.65,32.56
2016,10,24,16,30,588.0,44.0,1.9,19.0,157.0,38.92,28.29
2016,10,24,16,45,498.5,35.5,1.8,18.0,111.0,29.12,19.41
2016,10,24,17,0,409.0,27.0,1.7,17.0,65.0,22.44,12.26
2016,10,24,17,15,204.5,13.5,1.75,16.5,32.5,11.02,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.5,11.5,1.5,5.5,22.0,112.21,0.0
2016,10,25,7,0,323.0,23.0,1.6,6.0,44.0,282.82,151.26
2016,10,25,7,15,443.0,32.5,1.7,6.5,89.5,406.78,332.7
2016,10,25,7,30,563.0,42.0,1.8,7.0,135.0,528.54,439.76
2016,10,25,7,45,631.5,48.0,1.95,8.0,185.0,604.8,503.28
2016,10,25,8,0,700.0,54.0,2.1,9.0,235.0,692.62,572.09
2016,10,25,8,15,742.0,58.5,2.15,9.5,284.0,757.1,620.15
2016,10,25,8,30,784.0,63.0,2.2,10.0,333.0,821.0,665.76
2016,10,25,8,45,813.0,66.0,2.3,11.0,379.5,869.82,697.89
2016,10,25,9,0,842.0,69.0,2.4,12.0,426.0,916.5,727.59
2016,10,25,9,15,861.0,71.5,2.3,12.5,467.0,950.36,746.86
2016,10,25,9,30,880.0,74.0,2.2,13.0,508.0,970.12,755.96
2016,10,25,9,45,894.5,75.5,2.15,13.5,543.5,991.5,766.74
2016,10,25,10,0,909.0,77.0,2.1,14.0,579.0,1009.29,774.98
2016,10,25,10,15,917.5,78.5,1.95,14.5,607.0,1017.35,775.37
2016,10,25,10,30,926.0,80.0,1.8,15.0,635.0,1021.45,773.22
2016,10,25,10,45,925.0,84.0,1.65,15.5,654.0,1015.33,764.39
2016,10,25,11,0,924.0,88.0,1.5,16.0,673.0,1005.19,753.18
2016,10,25,11,15,926.5,88.5,1.35,16.0,685.5,990.29,740.41
2016,10,25,11,30,929.0,89.0,1.2,16.0,698.0,971.53,725.26
2016,10,25,11,45,928.5,89.5,1.05,16.5,702.0,946.27,704.69
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,917.45,682.02
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,883.38,657.32
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,846.13,630.62
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,804.54,600.02
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,760.0,567.65
2016,10,25,13,15,918.0,83.5,0.25,18.0,656.0,710.22,533.0
2016,10,25,13,30,911.0,83.0,0.2,18.0,636.0,658.45,495.4
2016,10,25,13,45,899.0,82.0,0.2,18.0,608.5,601.59,453.74
2016,10,25,14,0,887.0,81.0,0.2,18.0,581.0,543.77,409.96
2016,10,25,14,15,873.0,79.5,0.3,18.0,547.0,483.88,363.9
2016,10,25,14,30,859.0,78.0,0.4,18.0,513.0,423.58,315.46
2016,10,25,14,45,834.5,76.5,0.5,18.0,472.5,359.3,262.2
2016,10,25,15,0,810.0,75.0,0.6,18.0,432.0,296.75,208.73
2016,10,25,15,15,782.0,72.0,0.65,17.5,387.5,234.16,155.22
2016,10,25,15,30,754.0,69.0,0.7,17.0,343.0,174.39,105.92
2016,10,25,15,45,712.5,64.5,0.75,17.0,295.0,115.3,63.77
2016,10,25,16,0,671.0,60.0,0.8,17.0,247.0,57.34,35.9
2016,10,25,16,15,610.5,53.5,0.8,16.0,198.5,42.74,32.33
2016,10,25,16,30,550.0,47.0,0.8,15.0,150.0,38.1,28.07
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.5,30.7,21.08
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,23.25,12.76
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,11.95,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,90.18,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,233.7,106.95
2016,10,26,7,15,370.5,33.0,1.55,5.5,80.5,354.67,290.94
2016,10,26,7,30,486.0,44.0,1.6,6.0,123.0,471.7,395.3
2016,10,26,7,45,553.5,52.0,1.65,7.0,170.5,554.64,464.37
2016,10,26,8,0,621.0,60.0,1.7,8.0,218.0,640.66,531.95
2016,10,26,8,15,665.5,65.5,1.45,8.5,265.5,705.44,578.23
2016,10,26,8,30,710.0,71.0,1.2,9.0,313.0,770.26,621.31
2016,10,26,8,45,738.5,75.5,1.0,10.0,357.5,812.1,644.46
2016,10,26,9,0,767.0,80.0,0.8,11.0,402.0,858.81,669.45
2016,10,26,9,15,788.5,83.0,0.75,12.0,442.0,894.58,688.18
2016,10,26,9,30,810.0,86.0,0.7,13.0,482.0,927.46,704.5
2016,10,26,9,45,829.0,87.0,0.65,14.0,517.0,952.18,715.03
2016,10,26,10,0,848.0,88.0,0.6,15.0,552.0,973.44,723.2
2016,10,26,10,15,858.5,89.5,0.7,15.5,580.0,983.26,728.77
2016,10,26,10,30,869.0,91.0,0.8,16.0,608.0,989.26,732.15
2016,10,26,10,45,873.5,93.0,0.95,16.5,628.0,974.98,723.61
2016,10,26,11,0,878.0,95.0,1.1,17.0,648.0,968.18,720.11
2016,10,26,11,15,881.5,96.0,1.2,17.0,660.5,955.46,713.02
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,939.01,703.54
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,914.04,687.8
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,885.76,669.69
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.0,853.52,649.3
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,818.22,626.59
2016,10,26,12,45,875.5,98.0,1.9,18.0,662.0,777.94,600.1
2016,10,26,13,0,874.0,96.0,2.0,18.0,651.0,734.99,571.32
2016,10,26,13,15,867.0,95.0,2.0,18.0,632.0,691.43,538.82
2016,10,26,13,30,860.0,94.0,2.0,18.0,613.0,640.55,500.15
2016,10,26,13,45,847.5,93.0,2.05,18.5,586.0,584.96,456.29
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,528.6,410.63
2016,10,26,14,15,820.0,89.5,2.1,18.5,525.5,469.18,362.55
2016,10,26,14,30,805.0,87.0,2.1,18.0,492.0,409.9,312.86
2016,10,26,14,45,780.5,85.5,2.15,18.0,452.5,348.75,259.87
2016,10,26,15,0,756.0,84.0,2.2,18.0,413.0,289.41,207.44
2016,10,26,15,15,727.0,79.5,2.1,17.5,369.5,225.76,152.14
2016,10,26,15,30,698.0,75.0,2.0,17.0,326.0,167.54,103.47
2016,10,26,15,45,649.5,71.0,1.9,17.0,279.0,111.36,63.21
2016,10,26,16,0,601.0,67.0,1.8,17.0,232.0,61.22,40.13
2016,10,26,16,15,538.0,59.0,1.6,16.0,185.0,46.83,35.9
2016,10,26,16,30,475.0,51.0,1.4,15.0,138.0,41.19,30.72
2016,10,26,16,45,367.0,40.0,1.25,14.0,94.5,32.68,22.74
2016,10,26,17,0,259.0,29.0,1.1,13.0,51.0,24.06,12.95
2016,10,26,17,15,129.5,14.5,1.15,12.5,25.5,12.38,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,8.54,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,18.83,1.33
2016,10,27,7,15,33.5,39.5,1.1,9.5,44.5,75.7,57.58
2016,10,27,7,30,67.0,59.0,1.3,10.0,69.0,138.3,113.54
2016,10,27,7,45,84.5,80.0,1.55,10.5,98.0,179.41,149.99
2016,10,27,8,0,102.0,101.0,1.8,11.0,127.0,220.66,185.73
2016,10,27,8,15,120.0,119.5,1.85,11.5,156.0,258.7,217.77
2016,10,27,8,30,138.0,138.0,1.9,12.0,185.0,297.4,249.46
2016,10,27,8,45,242.5,147.0,2.0,12.5,242.5,422.5,352.23
2016,10,27,9,0,347.0,156.0,2.1,13.0,300.0,533.35,439.73
2016,10,27,9,15,271.5,184.0,2.3,13.5,303.5,499.05,408.77
2016,10,27,9,30,196.0,212.0,2.5,14.0,307.0,439.53,359.15
2016,10,27,9,45,238.5,223.0,2.75,15.0,347.0,491.5,399.35
2016,10,27,10,0,281.0,234.0,3.0,16.0,387.0,564.75,453.91
2016,10,27,10,15,238.0,253.0,3.25,16.5,387.5,519.42,416.81
2016,10,27,10,30,195.0,272.0,3.5,17.0,388.0,494.54,395.46
2016,10,27,10,45,270.0,270.0,3.8,17.5,435.5,579.45,461.13
2016,10,27,11,0,345.0,268.0,4.1,18.0,483.0,640.61,507.66
2016,10,27,11,15,208.0,279.5,4.2,18.5,410.5,494.05,392.29
2016,10,27,11,30,71.0,291.0,4.3,19.0,338.0,353.45,279.46
2016,10,27,11,45,201.5,289.5,4.4,20.0,422.0,481.25,380.82
2016,10,27,12,0,332.0,288.0,4.5,21.0,506.0,599.78,470.62
2016,10,27,12,15,202.0,290.5,4.45,21.0,423.0,461.8,363.19
2016,10,27,12,30,72.0,293.0,4.4,21.0,340.0,334.62,262.48
2016,10,27,12,45,52.5,274.0,4.4,21.0,308.0,294.66,231.3
2016,10,27,13,0,33.0,255.0,4.4,21.0,276.0,257.06,201.56
2016,10,27,13,15,28.5,242.0,4.35,21.0,259.5,237.66,186.36
2016,10,27,13,30,24.0,229.0,4.3,21.0,243.0,210.86,165.23
2016,10,27,13,45,103.5,241.0,4.25,21.5,298.5,271.75,213.95
2016,10,27,14,0,183.0,253.0,4.2,22.0,354.0,321.9,252.46
2016,10,27,14,15,105.5,223.0,4.1,21.5,281.0,240.03,188.02
2016,10,27,14,30,28.0,193.0,4.0,21.0,208.0,174.83,136.86
2016,10,27,14,45,14.0,123.0,3.9,21.0,130.5,106.54,81.98
2016,10,27,15,0,0.0,53.0,3.8,21.0,53.0,43.87,30.9
2016,10,27,15,15,0.0,47.0,3.55,20.5,47.0,38.87,26.91
2016,10,27,15,30,0.0,41.0,3.3,20.0,41.0,33.87,22.85
2016,10,27,15,45,0.0,35.0,3.05,20.0,35.0,28.89,18.7
2016,10,27,16,0,0.0,29.0,2.8,20.0,29.0,23.91,14.5
2016,10,27,16,15,0.0,22.5,2.55,19.5,22.5,18.53,10.62
2016,10,27,16,30,0.0,16.0,2.3,19.0,16.0,13.16,5.81
2016,10,27,16,45,0.0,10.5,2.1,18.5,10.5,8.62,1.71
2016,10,27,17,0,0.0,5.0,1.9,18.0,5.0,4.1,0.0
2016,10,27,17,15,0.0,2.5,1.85,17.5,2.5,2.13,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,11.0,0.9,10.5,16.5,71.72,0.0
2016,10,28,7,0,197.0,22.0,0.9,11.0,33.0,189.93,40.82
2016,10,28,7,15,316.5,34.0,1.1,11.5,73.0,315.99,250.19
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,434.81,356.06
2016,10,28,7,45,517.0,53.0,1.55,13.0,160.5,525.76,431.27
2016,10,28,8,0,598.0,60.0,1.8,14.0,208.0,620.39,505.7
2016,10,28,8,15,644.5,65.5,1.85,14.5,255.0,686.04,554.71
2016,10,28,8,30,691.0,71.0,1.9,15.0,302.0,751.91,601.85
2016,10,28,8,45,729.0,73.5,1.95,16.0,347.0,799.19,632.63
2016,10,28,9,0,767.0,76.0,2.0,17.0,392.0,852.02,666.38
2016,10,28,9,15,788.5,79.0,1.95,17.5,431.5,887.62,687.34
2016,10,28,9,30,810.0,82.0,1.9,18.0,471.0,920.38,706.0
2016,10,28,9,45,829.0,83.0,1.85,18.5,506.0,944.97,718.8
2016,10,28,10,0,848.0,84.0,1.8,19.0,541.0,966.14,729.24
2016,10,28,10,15,858.5,85.5,1.75,19.0,568.5,975.93,733.5
2016,10,28,10,30,869.0,87.0,1.7,19.0,596.0,970.81,728.13
2016,10,28,10,45,876.0,88.0,1.7,19.5,616.5,969.08,724.68
2016,10,28,11,0,883.0,89.0,1.7,20.0,637.0,963.53,718.86
2016,10,28,11,15,887.0,89.5,1.65,20.5,649.5,950.72,707.82
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,934.16,694.6
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,910.78,677.11
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,883.93,657.57
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,851.93,635.35
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,816.82,611.13
2016,10,28,12,45,885.0,91.0,1.25,22.5,653.5,775.71,582.34
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,732.13,551.86
2016,10,28,13,15,873.0,90.0,1.1,23.0,622.5,683.92,516.63
2016,10,28,13,30,866.0,89.0,1.0,23.0,603.0,633.88,479.18
2016,10,28,13,45,855.0,87.5,0.9,23.0,576.5,582.05,439.48
2016,10,28,14,0,844.0,86.0,0.8,23.0,550.0,525.81,395.61
2016,10,28,14,15,829.5,84.0,0.75,23.0,517.0,466.86,348.87
2016,10,28,14,30,815.0,82.0,0.7,23.0,484.0,407.95,300.67
2016,10,28,14,45,793.5,79.5,0.65,23.0,445.0,346.54,249.33
2016,10,28,15,0,772.0,77.0,0.6,23.0,406.0,286.59,198.18
2016,10,28,15,15,743.0,73.0,0.55,22.5,363.0,225.48,146.81
2016,10,28,15,30,714.0,69.0,0.5,22.0,320.0,167.39,99.89
2016,10,28,15,45,673.0,64.0,0.5,22.0,273.5,107.22,57.56
2016,10,28,16,0,632.0,59.0,0.5,22.0,227.0,55.18,34.27
2016,10,28,16,15,568.0,52.5,0.55,21.0,180.5,41.93,30.87
2016,10,28,16,30,504.0,46.0,0.6,20.0,134.0,37.31,26.67
2016,10,28,16,45,400.0,36.0,0.7,19.5,91.5,29.52,19.36
2016,10,28,17,0,296.0,26.0,0.8,19.0,49.0,21.65,9.46
2016,10,28,17,15,148.0,13.0,0.85,18.0,24.5,11.1,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,54.38,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,150.67,6.61
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.5,271.65,214.58
2016,10,29,7,30,365.0,49.0,1.4,11.0,105.0,382.63,316.13
2016,10,29,7,45,443.5,58.5,1.6,12.0,150.5,472.43,391.46
2016,10,29,8,0,522.0,68.0,1.8,13.0,196.0,565.88,466.03
2016,10,29,8,15,571.0,75.5,1.9,13.5,241.5,634.34,518.55
2016,10,29,8,30,620.0,83.0,2.0,14.0,287.0,703.21,569.35
2016,10,29,8,45,663.0,85.5,2.15,15.0,332.0,760.06,608.76
2016,10,29,9,0,706.0,88.0,2.3,16.0,377.0,815.74,646.15
2016,10,29,9,15,730.0,92.0,2.45,16.5,416.0,853.65,671.18
2016,10,29,9,30,754.0,96.0,2.6,17.0,455.0,889.05,694.22
2016,10,29,9,45,796.5,90.0,2.8,18.0,494.0,920.98,713.67
2016,10,29,10,0,839.0,84.0,3.0,19.0,533.0,956.19,735.18
2016,10,29,10,15,850.0,85.5,3.05,19.5,560.5,966.46,739.56
2016,10,29,10,30,861.0,87.0,3.1,20.0,588.0,972.96,741.72
2016,10,29,10,45,867.0,88.5,3.2,21.0,608.0,959.83,729.65
2016,10,29,11,0,873.0,90.0,3.3,22.0,628.0,954.03,722.92
2016,10,29,11,15,877.5,91.0,3.3,22.0,641.0,942.43,714.42
2016,10,29,11,30,882.0,92.0,3.3,22.0,654.0,927.1,703.57
2016,10,29,11,45,882.5,92.5,3.3,22.5,658.5,903.92,686.15
2016,10,29,12,0,883.0,93.0,3.3,23.0,663.0,877.32,666.58
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.5,845.05,642.91
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,809.72,617.23
2016,10,29,12,45,880.0,90.5,3.15,24.5,645.5,770.42,588.81
2016,10,29,13,0,879.0,89.0,3.1,25.0,635.0,728.38,558.45
2016,10,29,13,15,872.5,88.0,3.05,25.0,616.0,680.64,523.01
2016,10,29,13,30,866.0,87.0,3.0,25.0,597.0,631.02,485.18
2016,10,29,13,45,856.5,85.0,3.0,25.0,571.0,579.58,445.14
2016,10,29,14,0,847.0,83.0,3.0,25.0,545.0,523.65,400.64
2016,10,29,14,15,832.5,81.0,2.9,25.0,512.5,464.66,352.3
2016,10,29,14,30,818.0,79.0,2.8,25.0,480.0,405.72,302.63
2016,10,29,14,45,799.0,76.0,2.75,25.0,441.5,344.64,250.24
2016,10,29,15,0,780.0,73.0,2.7,25.0,403.0,284.73,197.97
2016,10,29,15,15,751.5,69.5,2.5,24.5,360.0,223.82,145.78
2016,10,29,15,30,723.0,66.0,2.3,24.0,317.0,165.83,98.35
2016,10,29,15,45,682.0,61.0,2.1,23.5,270.5,108.69,58.41
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,52.87,32.29
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.5,39.64,28.71
2016,10,29,16,30,512.0,43.0,1.7,21.0,131.0,34.92,24.42
2016,10,29,16,45,404.0,33.5,1.65,20.0,88.5,27.45,17.46
2016,10,29,17,0,296.0,24.0,1.6,19.0,46.0,19.93,7.43
2016,10,29,17,15,148.0,12.0,1.65,18.5,23.0,10.24,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,9.0,0.9,11.5,14.5,72.76,0.0
2016,10,30,7,0,206.0,18.0,0.9,12.0,29.0,189.25,0.0
2016,10,30,7,15,329.5,29.5,1.1,12.5,68.5,320.61,248.59
2016,10,30,7,30,453.0,41.0,1.3,13.0,108.0,441.53,358.73
2016,10,30,7,45,527.5,48.5,1.5,14.0,154.5,527.6,430.11
2016,10,30,8,0,602.0,56.0,1.7,15.0,201.0,617.34,500.56
2016,10,30,8,15,649.5,61.5,1.65,15.5,247.5,683.66,549.37
2016,10,30,8,30,697.0,67.0,1.6,16.0,294.0,750.31,595.99
