Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.12,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,9.89,0.0
2016,11,30,7,45,7.5,29.0,3.0,14.5,30.0,35.48,21.52
2016,11,30,8,0,15.0,46.0,3.2,15.0,48.0,68.95,51.9
2016,11,30,8,15,28.0,64.0,3.2,15.0,69.5,100.96,80.25
2016,11,30,8,30,41.0,82.0,3.2,15.0,91.0,132.61,108.05
2016,11,30,8,45,50.0,100.0,3.25,15.5,113.0,160.82,132.19
2016,11,30,9,0,59.0,118.0,3.3,16.0,135.0,188.97,155.78
2016,11,30,9,15,66.0,133.5,3.45,16.0,155.0,211.4,174.49
2016,11,30,9,30,73.0,149.0,3.6,16.0,175.0,233.91,193.01
2016,11,30,9,45,150.5,163.0,3.75,16.5,223.5,338.53,279.85
2016,11,30,10,0,228.0,177.0,3.9,17.0,272.0,445.15,365.37
2016,11,30,10,15,144.0,187.0,4.05,17.5,248.5,355.1,290.11
2016,11,30,10,30,60.0,197.0,4.2,18.0,225.0,265.3,214.69
2016,11,30,10,45,181.5,204.0,4.35,18.5,294.0,401.1,326.32
2016,11,30,11,0,303.0,211.0,4.5,19.0,363.0,534.43,431.55
2016,11,30,11,15,326.0,213.5,4.55,19.0,380.5,549.32,442.46
2016,11,30,11,30,349.0,216.0,4.6,19.0,398.0,562.21,452.32
2016,11,30,11,45,333.0,221.5,4.65,19.0,397.0,542.86,436.61
2016,11,30,12,0,317.0,227.0,4.7,19.0,396.0,522.88,420.54
2016,11,30,12,15,335.0,223.0,4.75,19.0,401.0,519.04,417.79
2016,11,30,12,30,353.0,219.0,4.8,19.0,406.0,513.09,413.26
2016,11,30,12,45,256.5,227.0,4.85,19.5,361.5,434.06,348.93
2016,11,30,13,0,160.0,235.0,4.9,20.0,317.0,348.38,279.24
2016,11,30,13,15,106.0,219.5,4.8,20.0,273.5,275.52,220.55
2016,11,30,13,30,52.0,204.0,4.7,20.0,230.0,220.38,175.52
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,268.39,214.96
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,297.15,237.55
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,295.22,234.46
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,278.87,218.77
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,240.13,185.25
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,202.96,152.83
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,164.24,119.65
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,127.81,89.03
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,91.62,60.98
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,60.06,39.7
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,38.71,27.52
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,26.45,15.74
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,13.55,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,101.9,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,214.1,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,381.61,284.58
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,512.95,418.95
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,596.56,492.17
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,681.52,562.07
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,742.5,610.59
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,802.53,656.38
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,844.09,686.15
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,883.21,713.28
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,901.63,724.72
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,926.7,740.91
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,940.47,749.75
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,950.65,756.14
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,952.2,755.1
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,949.93,751.56
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,939.51,743.79
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,925.32,733.52
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,904.77,717.83
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,880.64,699.67
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,849.36,677.38
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,814.9,652.75
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,775.07,622.85
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,732.63,590.94
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,685.93,554.66
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,637.23,515.43
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,583.72,471.48
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,529.07,425.38
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,470.5,375.39
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,411.9,323.82
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,350.99,268.54
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,290.76,212.98
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,228.87,156.83
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,170.25,105.41
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,112.0,60.2
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,59.83,29.96
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,29.22,20.12
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,23.59,13.99
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,11.45,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,6.4,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,199.33,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,361.93,269.4
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,490.71,407.0
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,574.61,481.42
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,660.23,552.44
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,720.88,599.78
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,780.65,644.19
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,823.46,675.28
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,863.94,703.79
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,891.08,720.57
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,904.99,727.54
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,919.66,737.25
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,930.84,744.47
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,933.25,744.18
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,931.93,741.44
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,922.8,735.11
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,909.95,726.28
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,889.95,711.07
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,866.44,693.46
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,837.3,672.68
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,804.96,649.54
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,767.95,621.95
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,728.0,592.03
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,681.53,555.71
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,633.06,516.47
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,580.03,472.8
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,525.87,426.92
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,468.56,376.94
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,411.14,325.47
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,350.67,270.35
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,290.9,214.94
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,228.95,158.41
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,170.29,106.56
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,112.8,61.53
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,61.5,31.35
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,30.12,21.1
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,24.54,14.9
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,11.92,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,9.82,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,19.63,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,264.98,193.66
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,478.87,396.2
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,563.34,471.13
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,641.73,537.66
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,703.99,588.2
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,765.27,635.81
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,809.04,666.66
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,850.5,694.65
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,878.91,712.75
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,904.19,728.3
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,919.17,736.4
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,930.56,741.94
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,832.57,669.28
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,715.83,582.7
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,674.74,550.53
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,632.25,515.82
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,762.47,614.52
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,856.35,678.47
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,553.85,452.34
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,223.74,182.91
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,193.14,158.92
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,177.21,145.68
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,253.39,210.51
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,321.37,266.23
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,359.4,296.44
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,384.05,314.25
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,337.45,275.11
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,293.11,237.49
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,252.71,201.86
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,213.73,166.92
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,173.14,130.68
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,134.27,96.49
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,96.0,65.3
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,61.51,41.05
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,36.52,27.07
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,24.68,15.17
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,12.44,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.97,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,16.93,6.63
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,31.03,21.09
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,47.91,36.59
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,64.01,51.27
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,79.03,64.71
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,93.88,77.77
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,109.45,91.52
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,125.16,105.21
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,141.6,119.27
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,158.17,133.23
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,180.86,152.64
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,221.8,187.1
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,170.83,142.75
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,140.11,115.69
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,174.54,145.36
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,208.6,174.09
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,280.43,234.08
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,332.98,276.67
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,270.91,224.56
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,199.37,164.68
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,157.46,129.72
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,118.15,96.4
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,97.1,78.82
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,76.73,61.55
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,89.88,73.07
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,103.07,84.56
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,119.65,98.96
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,134.77,111.86
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,120.73,99.79
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,107.21,88.16
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,91.37,74.63
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,76.33,61.71
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,61.55,48.67
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,47.43,36.04
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,33.84,24.93
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,20.6,11.83
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,10.3,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,15.36,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,228.73,153.73
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,412.72,336.95
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,498.31,411.1
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,587.01,482.72
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,652.45,532.76
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,717.92,580.44
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,756.13,610.39
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,799.87,643.78
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,833.44,667.75
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,864.1,689.14
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,879.93,700.2
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,892.36,708.86
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,896.14,711.32
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,896.31,711.27
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,888.12,704.24
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,876.36,694.91
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,856.79,679.41
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,833.89,661.75
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,805.33,640.9
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,773.79,617.97
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,736.49,591.17
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,696.8,562.19
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,651.52,527.9
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,604.59,491.42
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,488.16,397.96
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,380.1,310.24
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,396.78,320.86
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,388.73,308.04
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,330.16,255.31
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,273.98,204.18
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,215.42,151.73
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,161.97,105.01
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,108.91,63.47
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,63.14,35.05
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,31.83,22.67
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,24.79,15.09
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,12.15,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.85,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,4.1,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,6.56,0.07
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,9.04,2.32
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,11.1,4.2
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,13.16,6.06
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,15.64,8.28
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,18.13,10.47
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,14.83,7.52
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,11.54,4.58
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,85.07,69.65
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,173.18,145.92
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,93.24,76.24
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,27.28,18.28
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,24.8,16.1
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,22.32,13.92
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,41.83,30.95
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,61.42,47.96
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,68.95,54.47
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,76.71,61.2
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,42.66,31.59
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,9.08,2.28
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,67.26,52.96
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,129.81,106.74
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,98.79,80.04
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,69.0,54.41
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,53.03,40.78
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,37.2,27.11
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,33.87,24.26
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,30.55,21.37
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,116.13,85.29
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,162.2,110.3
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,112.0,70.48
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,70.17,43.62
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,36.95,27.4
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,27.86,17.79
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,14.02,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,123.31,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,299.78,183.26
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,449.54,367.61
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,536.87,446.87
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,618.08,514.79
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,686.99,570.15
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,755.14,622.44
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,799.85,655.25
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,842.36,685.52
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,874.32,706.04
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,903.25,723.97
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,908.38,725.06
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,920.0,730.99
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,923.41,730.31
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,923.13,727.26
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,914.2,716.36
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,901.62,703.06
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,882.37,686.03
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,859.67,666.83
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,830.55,643.75
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,798.34,618.6
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,760.74,589.53
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,720.53,558.84
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,674.38,525.6
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,626.4,489.72
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,574.02,450.13
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,520.69,408.36
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,465.76,364.14
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,408.62,316.35
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,347.79,264.01
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,288.75,211.66
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,228.75,158.32
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,172.23,109.11
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,116.45,65.49
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,67.54,35.32
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,29.17,20.13
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,23.25,13.69
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,11.34,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,9.39,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,134.11,74.74
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,263.19,218.03
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,323.23,275.95
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,385.37,331.86
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,435.24,375.52
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,485.39,417.91
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,527.25,452.87
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,568.56,486.39
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,479.42,410.19
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,388.48,331.45
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,315.35,267.95
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,223.37,187.66
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,246.36,206.96
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,268.96,225.45
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,379.23,319.14
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,485.46,406.66
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,448.41,375.82
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,429.74,360.12
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,463.92,388.48
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,477.91,400.37
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,489.71,410.06
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,510.12,425.98
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,437.02,365.47
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,382.06,319.27
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,378.98,316.72
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,379.03,315.49
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,274.95,228.2
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,183.92,152.04
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,162.87,133.67
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,142.3,115.41
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,122.95,98.32
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,100.62,78.69
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,77.89,59.22
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,56.6,41.7
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,38.28,28.7
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,25.34,15.74
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,13.1,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,158.16,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,327.48,175.83
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,483.73,402.18
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,575.63,490.84
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,669.72,572.88
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,734.27,627.7
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,797.87,679.39
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,843.37,714.77
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,886.49,747.16
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,916.77,768.94
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,933.98,780.51
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,950.44,789.7
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,963.29,796.11
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,966.85,795.68
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,966.56,792.63
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,957.63,784.82
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,944.85,774.44
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,925.63,758.18
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,902.73,739.45
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,872.77,716.95
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,839.5,692.08
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,800.77,662.27
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,759.17,630.24
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,711.25,592.4
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,661.3,551.3
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,607.6,506.43
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,552.51,459.11
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,493.12,407.42
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,433.67,353.96
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,371.0,295.76
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,309.21,237.18
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,245.84,177.59
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,185.7,122.33
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,125.54,72.43
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,71.56,36.87
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,30.25,22.02
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,24.63,15.57
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,11.93,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,247.0,15.5,1.2,-3.5,42.0,236.05,114.0
2016,12,10,8,0,494.0,31.0,1.4,-3.0,84.0,455.59,377.71
2016,12,10,8,15,576.0,38.0,1.45,-2.5,127.0,546.94,464.43
2016,12,10,8,30,658.0,45.0,1.5,-2.0,170.0,640.48,544.24
