Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,8,45,707.0,50.0,1.55,-1.5,213.5,705.27,597.36
2016,12,10,9,0,756.0,55.0,1.6,-1.0,257.0,769.29,647.35
2016,12,10,9,15,788.5,58.5,1.6,-0.5,297.0,815.44,681.03
2016,12,10,9,30,821.0,62.0,1.6,0.0,337.0,859.33,711.77
2016,12,10,9,45,847.5,63.0,1.65,0.0,372.5,891.76,735.01
2016,12,10,10,0,874.0,64.0,1.7,0.0,408.0,921.07,755.67
2016,12,10,10,15,888.5,66.0,1.8,0.5,437.0,927.29,758.68
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,939.82,766.56
2016,12,10,10,45,915.0,68.5,2.0,1.5,489.0,944.34,768.55
2016,12,10,11,0,927.0,69.0,2.1,2.0,512.0,945.11,768.0
2016,12,10,11,15,933.0,69.5,2.15,2.0,526.5,936.62,761.65
2016,12,10,11,30,939.0,70.0,2.2,2.0,541.0,924.37,752.8
2016,12,10,11,45,944.0,69.5,2.25,2.5,548.5,906.23,738.49
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,884.41,721.66
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,855.14,699.75
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,822.64,675.54
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.0,783.98,646.01
2016,12,10,13,0,942.0,67.0,2.2,4.0,537.0,742.59,614.36
2016,12,10,13,15,935.0,66.5,2.15,4.0,521.0,696.57,578.27
2016,12,10,13,30,928.0,66.0,2.1,4.0,505.0,648.51,538.86
2016,12,10,13,45,919.5,64.0,2.05,4.0,481.5,596.11,495.09
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,542.32,448.98
2016,12,10,14,15,894.5,60.5,1.85,4.0,427.5,484.21,397.65
2016,12,10,14,30,878.0,59.0,1.7,4.0,397.0,426.02,344.89
2016,12,10,14,45,857.0,56.0,1.6,4.0,361.0,364.91,288.62
2016,12,10,15,0,836.0,53.0,1.5,4.0,325.0,304.83,232.12
2016,12,10,15,15,802.0,50.0,1.3,3.5,284.0,242.16,173.83
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,182.97,119.85
2016,12,10,15,45,716.0,43.0,0.9,2.5,200.0,124.22,71.27
2016,12,10,16,0,664.0,39.0,0.7,2.0,157.0,71.43,36.4
2016,12,10,16,15,577.0,32.5,0.7,1.5,114.0,29.29,21.07
2016,12,10,16,30,490.0,26.0,0.7,1.0,71.0,23.63,14.7
2016,12,10,16,45,245.0,13.0,0.7,0.5,35.5,11.45,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,14.5,0.95,-2.5,39.0,219.62,91.22
2016,12,11,8,0,470.0,29.0,1.1,-2.0,78.0,435.3,357.79
2016,12,11,8,15,553.0,36.0,1.15,-1.5,120.5,525.85,443.95
2016,12,11,8,30,636.0,43.0,1.2,-1.0,163.0,619.22,523.2
2016,12,11,8,45,687.0,47.5,1.25,-0.5,205.0,684.33,576.3
2016,12,11,9,0,738.0,52.0,1.3,0.0,247.0,748.92,626.48
2016,12,11,9,15,771.0,55.0,1.55,1.0,286.5,794.43,661.37
2016,12,11,9,30,804.0,58.0,1.8,2.0,326.0,837.85,693.55
2016,12,11,9,45,826.0,60.5,2.1,3.0,360.5,868.01,715.43
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,895.15,734.57
2016,12,11,10,15,647.5,108.0,2.45,4.0,372.0,773.15,642.09
2016,12,11,10,30,447.0,153.0,2.5,4.0,349.0,630.17,530.64
2016,12,11,10,45,464.0,158.0,2.55,4.5,370.5,646.06,542.88
2016,12,11,11,0,481.0,163.0,2.6,5.0,392.0,659.62,551.96
2016,12,11,11,15,496.5,165.0,2.65,5.0,407.5,665.83,556.38
2016,12,11,11,30,512.0,167.0,2.7,5.0,423.0,669.47,558.9
2016,12,11,11,45,326.5,200.0,2.75,5.5,364.5,514.87,432.08
2016,12,11,12,0,141.0,233.0,2.8,6.0,306.0,369.96,310.06
2016,12,11,12,15,222.5,225.5,2.85,6.0,339.5,419.1,352.79
2016,12,11,12,30,304.0,218.0,2.9,6.0,373.0,478.45,401.78
2016,12,11,12,45,303.5,214.0,2.95,6.5,367.5,458.82,384.69
2016,12,11,13,0,303.0,210.0,3.0,7.0,362.0,438.43,367.3
2016,12,11,13,15,175.5,203.0,2.95,7.0,290.5,318.58,267.25
2016,12,11,13,30,48.0,196.0,2.9,7.0,219.0,212.24,176.82
2016,12,11,13,45,45.0,186.0,2.9,7.0,207.0,196.69,163.96
2016,12,11,14,0,42.0,176.0,2.9,7.0,195.0,181.65,151.24
2016,12,11,14,15,21.0,137.5,2.7,6.5,147.0,126.69,104.57
2016,12,11,14,30,0.0,99.0,2.5,6.0,99.0,82.87,67.09
2016,12,11,14,45,0.0,89.5,2.35,6.0,89.5,74.62,60.05
2016,12,11,15,0,0.0,80.0,2.2,6.0,80.0,66.48,53.01
2016,12,11,15,15,0.0,69.5,1.95,5.0,69.5,57.59,45.42
2016,12,11,15,30,0.0,59.0,1.7,4.0,59.0,48.81,37.78
2016,12,11,15,45,0.0,48.0,1.45,3.5,48.0,39.73,29.68
2016,12,11,16,0,0.0,37.0,1.2,3.0,37.0,30.58,21.41
2016,12,11,16,15,0.0,26.5,1.25,2.5,26.5,21.87,14.26
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,13.17,5.67
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,6.57,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,3.0,3.2,5.5,3.0,2.46,0.0
2016,12,12,8,0,0.0,6.0,3.2,6.0,6.0,4.92,0.0
2016,12,12,8,15,0.0,10.5,3.1,6.0,10.5,8.62,1.79
2016,12,12,8,30,0.0,15.0,3.0,6.0,15.0,12.33,5.16
2016,12,12,8,45,0.0,19.5,2.9,6.0,19.5,16.05,8.53
2016,12,12,9,0,0.0,24.0,2.8,6.0,24.0,19.77,11.88
2016,12,12,9,15,0.0,28.0,2.75,6.0,28.0,23.08,14.83
2016,12,12,9,30,0.0,32.0,2.7,6.0,32.0,26.4,17.76
2016,12,12,9,45,0.0,47.5,2.65,6.5,47.5,39.28,29.03
2016,12,12,10,0,0.0,63.0,2.6,7.0,63.0,52.19,40.22
2016,12,12,10,15,0.0,94.5,2.6,7.5,94.5,80.91,64.98
2016,12,12,10,30,0.0,126.0,2.6,8.0,126.0,112.2,91.59
2016,12,12,10,45,1.5,142.5,2.65,8.5,143.5,129.63,106.13
2016,12,12,11,0,3.0,159.0,2.7,9.0,161.0,147.06,120.57
2016,12,12,11,15,5.5,166.5,2.75,9.5,169.5,155.76,127.6
2016,12,12,11,30,8.0,174.0,2.8,10.0,178.0,164.43,134.6
2016,12,12,11,45,101.0,203.0,2.85,10.5,254.5,290.05,241.35
2016,12,12,12,0,194.0,232.0,2.9,11.0,331.0,413.25,341.79
2016,12,12,12,15,208.0,230.5,2.95,11.5,337.0,413.58,340.99
2016,12,12,12,30,222.0,229.0,3.0,12.0,343.0,412.59,339.67
2016,12,12,12,45,291.5,214.5,3.15,12.5,361.5,450.98,370.73
2016,12,12,13,0,361.0,200.0,3.3,13.0,380.0,468.66,384.91
2016,12,12,13,15,482.5,164.5,3.25,13.0,397.0,505.82,414.99
2016,12,12,13,30,604.0,129.0,3.2,13.0,414.0,524.61,429.53
2016,12,12,13,45,574.5,130.0,3.15,13.5,390.5,476.06,388.4
2016,12,12,14,0,545.0,131.0,3.1,14.0,367.0,423.94,344.34
2016,12,12,14,15,517.5,126.0,2.9,14.0,338.0,374.18,301.96
2016,12,12,14,30,490.0,121.0,2.7,14.0,309.0,326.36,260.49
2016,12,12,14,45,470.5,114.5,2.55,14.0,281.5,282.21,221.38
2016,12,12,15,0,451.0,108.0,2.4,14.0,254.0,239.63,183.12
2016,12,12,15,15,433.5,96.0,2.05,13.0,222.0,194.48,143.12
2016,12,12,15,30,416.0,84.0,1.7,12.0,190.0,151.25,105.23
2016,12,12,15,45,386.5,71.5,1.4,11.5,156.5,108.23,69.85
2016,12,12,16,0,357.0,59.0,1.1,11.0,123.0,68.86,41.8
2016,12,12,16,15,301.5,45.5,1.15,10.0,89.0,34.99,25.31
2016,12,12,16,30,246.0,32.0,1.2,9.0,55.0,24.86,15.21
2016,12,12,16,45,123.0,16.0,1.25,8.5,27.5,12.48,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.5,1.65,3.5,2.5,2.05,0.0
2016,12,13,8,0,0.0,5.0,1.8,4.0,5.0,4.1,0.0
2016,12,13,8,15,0.0,8.0,1.8,4.5,8.0,6.56,0.04
2016,12,13,8,30,0.0,11.0,1.8,5.0,11.0,9.03,2.3
2016,12,13,8,45,0.0,14.0,1.8,5.5,14.0,11.51,4.55
2016,12,13,9,0,0.0,17.0,1.8,6.0,17.0,13.99,6.77
2016,12,13,9,15,0.0,20.0,1.8,6.5,20.0,16.47,8.96
2016,12,13,9,30,0.0,23.0,1.8,7.0,23.0,18.95,11.12
2016,12,13,9,45,0.0,57.5,1.8,7.5,57.5,47.6,36.23
2016,12,13,10,0,0.0,92.0,1.8,8.0,92.0,79.31,63.59
2016,12,13,10,15,18.5,133.5,1.85,8.5,141.5,139.33,115.53
2016,12,13,10,30,37.0,175.0,1.9,9.0,191.0,219.59,182.99
2016,12,13,10,45,23.0,171.0,2.0,9.5,181.5,180.78,149.32
2016,12,13,11,0,9.0,167.0,2.1,10.0,172.0,161.27,132.08
2016,12,13,11,15,29.5,188.5,2.0,10.0,203.5,218.09,179.94
2016,12,13,11,30,50.0,210.0,1.9,10.0,235.0,258.79,213.58
2016,12,13,11,45,64.0,218.0,1.8,10.0,250.5,276.4,227.92
2016,12,13,12,0,78.0,226.0,1.7,10.0,266.0,293.15,241.52
2016,12,13,12,15,141.0,228.0,1.6,9.5,300.5,357.06,294.66
2016,12,13,12,30,204.0,230.0,1.5,9.0,335.0,400.18,330.16
2016,12,13,12,45,243.0,222.0,1.45,9.0,344.5,423.89,348.82
2016,12,13,13,0,282.0,214.0,1.4,9.0,354.0,429.03,352.89
2016,12,13,13,15,289.0,206.0,1.4,9.0,345.5,409.44,337.06
2016,12,13,13,30,296.0,198.0,1.4,9.0,337.0,388.71,320.23
2016,12,13,13,45,176.5,189.5,1.4,9.0,271.5,284.64,234.94
2016,12,13,14,0,57.0,181.0,1.4,9.0,206.0,194.68,160.18
2016,12,13,14,15,28.5,150.0,1.35,8.5,162.5,147.21,120.86
2016,12,13,14,30,0.0,119.0,1.3,8.0,119.0,100.35,81.49
2016,12,13,14,45,0.0,107.5,1.3,8.0,107.5,90.12,72.92
2016,12,13,15,0,0.0,96.0,1.3,8.0,96.0,80.04,64.31
2016,12,13,15,15,0.0,83.5,1.15,7.5,83.5,69.25,55.11
2016,12,13,15,30,0.0,71.0,1.0,7.0,71.0,58.62,45.9
2016,12,13,15,45,0.0,57.5,0.85,7.0,57.5,47.34,35.91
2016,12,13,16,0,0.0,44.0,0.7,7.0,44.0,36.26,25.99
2016,12,13,16,15,0.0,31.5,0.65,7.0,31.5,26.03,17.71
2016,12,13,16,30,0.0,19.0,0.6,7.0,19.0,15.66,7.66
2016,12,13,16,45,0.0,9.5,0.55,7.0,9.5,7.81,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,61.0,17.5,1.75,1.5,23.5,81.06,9.48
2016,12,14,8,0,122.0,35.0,1.9,2.0,47.0,168.29,135.49
2016,12,14,8,15,150.0,52.0,1.95,2.5,74.5,215.53,183.74
2016,12,14,8,30,178.0,69.0,2.0,3.0,102.0,263.08,227.5
2016,12,14,8,45,198.5,85.0,2.15,3.5,130.0,303.0,263.26
2016,12,14,9,0,219.0,101.0,2.3,4.0,158.0,343.04,297.99
2016,12,14,9,15,234.0,115.0,2.4,4.5,184.0,374.96,324.75
2016,12,14,9,30,249.0,129.0,2.5,5.0,210.0,406.5,350.47
2016,12,14,9,45,183.5,147.0,2.6,5.5,210.5,350.15,300.93
2016,12,14,10,0,118.0,165.0,2.7,6.0,211.0,310.48,264.84
2016,12,14,10,15,239.0,166.5,2.6,6.0,267.5,438.97,373.98
2016,12,14,10,30,360.0,168.0,2.5,6.0,324.0,548.01,463.09
2016,12,14,10,45,345.0,180.0,2.45,6.5,336.0,543.69,456.52
2016,12,14,11,0,330.0,192.0,2.4,7.0,348.0,537.93,449.68
2016,12,14,11,15,364.5,192.0,2.25,7.0,369.5,560.41,466.98
2016,12,14,11,30,399.0,192.0,2.1,7.0,391.0,580.65,482.05
2016,12,14,11,45,439.5,186.0,2.0,7.5,408.0,614.84,506.79
2016,12,14,12,0,480.0,180.0,1.9,8.0,425.0,627.14,514.69
2016,12,14,12,15,449.5,187.0,1.75,8.0,416.5,592.38,485.88
2016,12,14,12,30,419.0,194.0,1.6,8.0,408.0,557.42,457.27
2016,12,14,12,45,288.0,209.5,1.5,8.0,355.5,443.79,365.91
2016,12,14,13,0,157.0,225.0,1.4,8.0,303.0,340.54,281.31
2016,12,14,13,15,112.0,214.0,1.3,8.0,268.5,289.46,239.42
2016,12,14,13,30,67.0,203.0,1.2,8.0,234.0,231.75,191.5
2016,12,14,13,45,51.0,188.0,1.1,8.0,211.5,202.62,167.33
2016,12,14,14,0,35.0,173.0,1.0,8.0,189.0,175.53,144.66
2016,12,14,14,15,49.0,166.0,0.9,7.5,186.5,172.23,142.17
2016,12,14,14,30,63.0,159.0,0.8,7.0,184.0,167.46,138.07
2016,12,14,14,45,59.0,145.5,0.7,7.0,167.0,148.67,121.86
2016,12,14,15,0,55.0,132.0,0.6,7.0,150.0,130.54,106.15
2016,12,14,15,15,50.0,116.0,0.45,7.0,131.0,110.68,88.89
2016,12,14,15,30,45.0,100.0,0.3,7.0,112.0,91.72,72.41
2016,12,14,15,45,37.0,83.0,0.2,7.0,91.5,72.52,55.98
2016,12,14,16,0,29.0,66.0,0.1,7.0,71.0,54.71,40.96
2016,12,14,16,15,15.5,49.0,0.25,6.5,51.5,38.47,28.91
2016,12,14,16,30,2.0,32.0,0.4,6.0,32.0,25.76,16.35
2016,12,14,16,45,1.0,16.0,0.55,5.5,16.0,13.21,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.5,13.5,3.8,-1.5,38.5,235.24,14.43
2016,12,15,8,0,529.0,27.0,4.3,-1.0,77.0,475.63,387.19
2016,12,15,8,15,615.5,33.0,4.45,-0.5,121.5,569.39,487.36
2016,12,15,8,30,702.0,39.0,4.6,0.0,166.0,665.87,574.13
2016,12,15,8,45,752.0,43.5,4.85,0.0,210.0,731.53,633.16
2016,12,15,9,0,802.0,48.0,5.1,0.0,254.0,796.64,689.36
2016,12,15,9,15,834.5,51.0,5.1,0.0,295.0,842.99,727.14
2016,12,15,9,30,867.0,54.0,5.1,0.0,336.0,877.77,754.43
2016,12,15,9,45,781.0,66.0,5.15,0.5,341.0,832.3,716.24
2016,12,15,10,0,695.0,78.0,5.2,1.0,346.0,778.26,671.18
2016,12,15,10,15,820.5,68.5,5.15,1.0,407.5,876.21,748.25
2016,12,15,10,30,946.0,59.0,5.1,1.0,469.0,966.17,816.35
2016,12,15,10,45,957.0,59.0,5.05,1.0,492.0,969.59,816.84
2016,12,15,11,0,968.0,59.0,5.0,1.0,515.0,969.16,815.07
2016,12,15,11,15,764.0,105.5,4.95,1.0,472.0,845.6,717.89
2016,12,15,11,30,560.0,152.0,4.9,1.0,429.0,695.35,597.89
2016,12,15,11,45,624.0,135.5,4.9,1.5,448.5,724.96,621.12
2016,12,15,12,0,688.0,119.0,4.9,2.0,468.0,741.39,632.77
2016,12,15,12,15,598.0,146.0,4.85,2.0,449.5,674.99,578.13
2016,12,15,12,30,508.0,173.0,4.8,2.0,431.0,604.7,518.72
2016,12,15,12,45,740.0,117.5,4.8,2.0,487.5,702.5,601.48
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,762.6,649.9
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,715.02,610.66
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,665.35,568.04
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.0,611.54,521.5
2016,12,15,14,0,934.0,58.0,4.6,2.0,463.0,556.49,472.7
2016,12,15,14,15,918.0,56.5,4.5,1.5,432.5,497.82,420.04
2016,12,15,14,30,902.0,55.0,4.4,1.0,402.0,438.93,365.62
2016,12,15,14,45,876.5,53.5,4.35,1.0,366.0,376.68,306.52
2016,12,15,15,0,851.0,52.0,4.3,1.0,330.0,315.82,247.6
2016,12,15,15,15,817.5,49.5,4.1,0.5,289.0,253.7,187.92
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,193.39,131.08
2016,12,15,15,45,726.0,43.5,3.7,0.0,204.5,133.09,79.23
2016,12,15,16,0,668.0,40.0,3.5,0.0,161.0,79.41,41.35
2016,12,15,16,15,579.5,33.5,3.2,-0.5,118.0,30.17,22.05
2016,12,15,16,30,491.0,27.0,2.9,-1.0,75.0,24.52,15.79
2016,12,15,16,45,245.5,13.5,2.6,-1.5,37.5,11.88,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,104.0,16.5,1.55,-5.0,26.0,122.64,0.0
2016,12,16,8,0,208.0,33.0,1.6,-5.0,52.0,248.73,203.78
2016,12,16,8,15,253.5,48.0,1.6,-4.5,84.0,308.47,268.67
2016,12,16,8,30,299.0,63.0,1.6,-4.0,116.0,370.57,326.4
2016,12,16,8,45,328.5,76.0,1.6,-4.0,148.0,417.68,369.27
2016,12,16,9,0,358.0,89.0,1.6,-4.0,180.0,465.09,410.71
2016,12,16,9,15,387.0,97.5,1.55,-3.5,210.5,505.72,444.21
2016,12,16,9,30,416.0,106.0,1.5,-3.0,241.0,545.88,476.03
2016,12,16,9,45,412.0,120.0,1.45,-2.5,265.5,562.11,486.79
2016,12,16,10,0,408.0,134.0,1.4,-2.0,290.0,576.13,495.55
2016,12,16,10,15,215.5,150.0,1.3,-1.5,233.0,395.26,341.82
2016,12,16,10,30,23.0,166.0,1.2,-1.0,176.0,178.38,152.13
2016,12,16,10,45,11.5,145.0,1.2,-1.0,150.0,141.87,120.63
2016,12,16,11,0,0.0,124.0,1.2,-1.0,124.0,108.33,90.76
2016,12,16,11,15,1.0,143.5,1.2,-0.5,144.0,128.11,107.88
2016,12,16,11,30,2.0,163.0,1.2,0.0,164.0,148.01,124.79
2016,12,16,11,45,2.0,164.5,1.25,0.0,165.5,148.49,125.08
2016,12,16,12,0,2.0,166.0,1.3,0.0,167.0,149.1,125.57
2016,12,16,12,15,4.5,170.5,1.3,0.0,173.0,154.83,130.57
2016,12,16,12,30,7.0,175.0,1.3,0.0,179.0,160.42,135.45
2016,12,16,12,45,3.5,157.0,1.35,0.0,159.0,139.46,117.3
2016,12,16,13,0,0.0,139.0,1.4,0.0,139.0,119.49,100.0
2016,12,16,13,15,0.0,95.0,1.45,0.0,95.0,79.42,65.04
2016,12,16,13,30,0.0,51.0,1.5,0.0,51.0,42.22,32.19
2016,12,16,13,45,0.0,54.0,1.55,0.0,54.0,44.71,34.49
2016,12,16,14,0,0.0,57.0,1.6,0.0,57.0,47.2,36.77
2016,12,16,14,15,0.0,38.5,1.65,0.0,38.5,31.81,23.03
2016,12,16,14,30,0.0,20.0,1.7,0.0,20.0,16.49,9.26
2016,12,16,14,45,0.0,18.0,1.75,0.0,18.0,14.83,7.79
2016,12,16,15,0,0.0,16.0,1.8,0.0,16.0,13.17,6.3
2016,12,16,15,15,0.0,14.0,1.65,0.0,14.0,11.52,4.8
2016,12,16,15,30,0.0,12.0,1.5,0.0,12.0,9.86,3.29
2016,12,16,15,45,0.0,10.0,1.4,-0.5,10.0,8.21,1.78
2016,12,16,16,0,0.0,8.0,1.3,-1.0,8.0,6.57,0.25
2016,12,16,16,15,0.0,5.5,1.2,-1.0,5.5,4.51,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.46,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.23,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.5,18.0,3.4,-1.0,27.5,122.84,0.0
2016,12,17,8,0,201.0,36.0,3.5,-1.0,55.0,249.54,200.91
2016,12,17,8,15,286.5,49.0,3.6,-0.5,91.0,336.32,290.86
2016,12,17,8,30,372.0,62.0,3.7,0.0,127.0,428.95,375.42
2016,12,17,8,45,434.0,70.5,3.8,0.0,166.0,498.91,437.91
2016,12,17,9,0,496.0,79.0,3.9,0.0,205.0,574.47,503.1
2016,12,17,9,15,536.5,85.0,3.95,0.0,241.5,627.16,547.24
2016,12,17,9,30,577.0,91.0,4.0,0.0,278.0,678.45,589.09
2016,12,17,9,45,627.5,90.0,4.05,0.0,313.0,728.94,629.31
2016,12,17,10,0,678.0,89.0,4.1,0.0,348.0,776.95,666.8
2016,12,17,10,15,697.0,92.0,4.1,0.0,376.0,798.36,682.4
2016,12,17,10,30,716.0,95.0,4.1,0.0,404.0,816.82,695.75
2016,12,17,10,45,384.0,147.0,4.1,0.5,313.5,559.8,484.64
2016,12,17,11,0,52.0,199.0,4.1,1.0,223.0,256.35,219.82
2016,12,17,11,15,54.0,204.5,4.1,1.0,230.5,260.63,223.98
2016,12,17,11,30,56.0,210.0,4.1,1.0,238.0,264.89,227.4
2016,12,17,11,45,98.5,220.5,4.1,1.5,270.5,309.96,266.5
2016,12,17,12,0,141.0,231.0,4.1,2.0,303.0,369.33,316.63
2016,12,17,12,15,139.0,232.5,4.1,2.0,303.0,361.86,309.83
2016,12,17,12,30,137.0,234.0,4.1,2.0,303.0,354.13,303.06
2016,12,17,12,45,435.0,172.0,4.1,2.5,388.0,528.8,453.58
2016,12,17,13,0,733.0,110.0,4.1,3.0,473.0,659.41,561.24
2016,12,17,13,15,724.0,108.5,4.05,3.0,458.5,618.15,525.7
2016,12,17,13,30,715.0,107.0,4.0,3.0,444.0,575.56,489.52
2016,12,17,13,45,702.0,104.5,3.95,3.5,422.5,528.51,448.2
2016,12,17,14,0,689.0,102.0,3.9,4.0,401.0,480.98,405.78
2016,12,17,14,15,669.0,99.0,3.8,4.0,373.5,429.4,359.84
2016,12,17,14,30,649.0,96.0,3.7,4.0,346.0,378.58,313.59
2016,12,17,14,45,627.0,90.5,3.6,4.5,314.0,325.69,264.26
2016,12,17,15,0,605.0,85.0,3.5,5.0,282.0,274.39,215.73
2016,12,17,15,15,565.0,79.0,3.15,4.5,245.5,220.0,165.71
2016,12,17,15,30,525.0,73.0,2.8,4.0,209.0,169.84,120.27
2016,12,17,15,45,462.5,66.0,2.5,3.5,170.5,120.37,79.02
2016,12,17,16,0,400.0,59.0,2.2,3.0,132.0,76.0,46.72
2016,12,17,16,15,315.0,47.5,2.05,2.5,95.5,37.84,28.77
2016,12,17,16,30,230.0,36.0,1.9,2.0,59.0,27.82,18.57
2016,12,17,16,45,115.0,18.0,1.8,2.0,29.5,14.0,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,18,7,45,36.5,16.0,4.5,10.5,19.0,50.58,0.0
2016,12,18,8,0,73.0,32.0,4.6,11.0,38.0,126.4,94.41
2016,12,18,8,15,99.5,49.0,4.6,11.5,63.0,155.67,127.44
2016,12,18,8,30,126.0,66.0,4.6,12.0,88.0,200.01,167.64
2016,12,18,8,45,139.5,83.0,4.6,12.5,113.5,233.77,197.52
2016,12,18,9,0,153.0,100.0,4.6,13.0,139.0,267.35,226.38
2016,12,18,9,15,163.0,115.5,4.65,13.5,163.0,295.17,249.63
2016,12,18,9,30,173.0,131.0,4.7,14.0,187.0,322.72,272.04
2016,12,18,9,45,98.0,138.0,4.8,15.0,170.5,259.58,216.23
2016,12,18,10,0,23.0,145.0,4.9,16.0,154.0,160.68,130.59
2016,12,18,10,15,24.5,156.0,4.8,16.5,166.0,171.6,139.32
2016,12,18,10,30,26.0,167.0,4.7,17.0,178.0,182.61,147.89
2016,12,18,10,45,13.0,124.0,4.6,17.5,129.5,121.27,96.35
2016,12,18,11,0,0.0,81.0,4.5,18.0,81.0,67.25,50.71
2016,12,18,11,15,0.0,44.5,4.35,18.0,44.5,36.82,25.28
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.6,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.6,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,24.0,4.05,17.5,24.0,19.83,11.04
2016,12,18,12,30,0.0,40.0,4.1,17.0,40.0,33.1,22.23
2016,12,18,12,45,0.0,33.5,4.15,16.5,33.5,27.7,17.74
2016,12,18,13,0,0.0,27.0,4.2,16.0,27.0,22.31,13.24
2016,12,18,13,15,0.0,19.5,4.05,15.0,19.5,16.1,8.05
2016,12,18,13,30,0.0,12.0,3.9,14.0,12.0,9.9,2.81
2016,12,18,13,45,0.0,9.0,3.8,13.5,9.0,7.42,0.71
2016,12,18,14,0,0.0,6.0,3.7,13.0,6.0,4.94,0.0
2016,12,18,14,15,0.0,5.5,3.4,12.5,5.5,4.53,0.0
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.11,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,3.7,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.29,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,2.87,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.46,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.05,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.64,0.0
2016,12,18,16,15,0.0,1.5,1.0,9.5,1.5,1.23,0.0
2016,12,18,16,30,0.0,1.0,1.0,9.0,1.0,0.82,0.0
2016,12,18,16,45,0.0,0.5,1.0,8.5,0.5,0.41,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,14.0,3.55,0.0,14.0,11.56,0.0
2016,12,19,8,0,0.0,28.0,3.6,0.0,28.0,27.6,16.53
2016,12,19,8,15,10.0,46.0,3.7,0.0,48.0,56.55,44.07
2016,12,19,8,30,20.0,64.0,3.8,0.0,68.0,94.99,79.33
2016,12,19,8,45,33.5,82.0,3.9,0.5,90.0,127.15,108.91
2016,12,19,9,0,47.0,100.0,4.0,1.0,112.0,159.29,138.06
2016,12,19,9,15,60.0,115.0,3.95,1.0,132.5,186.19,162.38
2016,12,19,9,30,73.0,130.0,3.9,1.0,153.0,213.51,186.66
2016,12,19,9,45,60.0,141.5,3.85,1.0,162.0,212.07,184.56
2016,12,19,10,0,47.0,153.0,3.8,1.0,171.0,210.56,182.35
2016,12,19,10,15,92.5,170.5,3.75,1.0,209.0,271.43,236.33
2016,12,19,10,30,138.0,188.0,3.7,1.0,247.0,350.76,304.59
2016,12,19,10,45,126.0,197.5,3.65,1.5,253.5,346.64,299.23
2016,12,19,11,0,114.0,207.0,3.6,2.0,260.0,342.28,294.02
2016,12,19,11,15,78.5,205.0,3.5,2.0,242.5,283.62,243.05
2016,12,19,11,30,43.0,203.0,3.4,2.0,225.0,245.17,208.92
2016,12,19,11,45,34.5,200.5,3.35,2.5,218.0,231.15,196.23
2016,12,19,12,0,26.0,198.0,3.3,3.0,211.0,202.38,171.03
2016,12,19,12,15,64.0,213.0,3.2,3.0,245.5,263.01,223.61
2016,12,19,12,30,102.0,228.0,3.1,3.0,280.0,305.53,259.99
2016,12,19,12,45,446.0,164.5,3.05,3.5,386.0,530.27,451.39
2016,12,19,13,0,790.0,101.0,3.0,4.0,492.0,688.53,578.83
2016,12,19,13,15,450.0,155.0,2.9,4.0,376.5,479.62,405.64
2016,12,19,13,30,110.0,209.0,2.8,4.0,261.0,265.7,224.36
2016,12,19,13,45,434.0,151.0,2.75,4.5,342.0,417.43,353.57
2016,12,19,14,0,758.0,93.0,2.7,5.0,423.0,510.53,426.6
2016,12,19,14,15,740.5,90.5,2.6,5.0,395.0,457.37,379.08
2016,12,19,14,30,723.0,88.0,2.5,5.0,367.0,404.53,331.58
2016,12,19,14,45,700.5,83.5,2.45,5.0,334.5,348.5,280.51
2016,12,19,15,0,678.0,79.0,2.4,5.0,302.0,293.95,229.73
2016,12,19,15,15,641.5,74.0,2.15,4.5,264.5,237.15,177.35
2016,12,19,15,30,605.0,69.0,1.9,4.0,227.0,184.0,128.91
2016,12,19,15,45,556.0,61.5,1.65,3.5,187.0,130.92,83.71
2016,12,19,16,0,507.0,54.0,1.4,3.0,147.0,83.59,48.88
2016,12,19,16,15,420.5,44.5,1.3,2.5,107.5,40.06,30.84
2016,12,19,16,30,334.0,35.0,1.2,2.0,68.0,29.03,19.79
2016,12,19,16,45,167.0,17.5,1.15,1.5,34.0,14.16,0.7
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,205.99,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,420.16,329.44
2016,12,20,8,15,556.0,34.5,2.35,-1.5,110.0,519.69,440.43
2016,12,20,8,30,650.0,42.0,2.3,-1.0,153.0,622.7,530.81
2016,12,20,8,45,705.5,46.5,2.3,-0.5,197.0,692.58,589.71
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,761.97,645.12
2016,12,20,9,15,419.5,90.5,2.1,0.0,198.0,524.36,454.53
2016,12,20,9,30,78.0,130.0,1.9,0.0,155.0,218.28,189.57
2016,12,20,9,45,132.0,144.5,1.75,0.5,192.5,300.61,262.35
2016,12,20,10,0,186.0,159.0,1.6,1.0,230.0,365.89,317.23
2016,12,20,10,15,215.5,169.5,1.45,1.5,257.5,402.72,346.46
2016,12,20,10,30,245.0,180.0,1.3,2.0,285.0,458.6,390.06
2016,12,20,10,45,272.5,186.5,1.15,2.5,309.5,486.65,410.49
2016,12,20,11,0,300.0,193.0,1.0,3.0,334.0,513.32,429.48
2016,12,20,11,15,357.5,189.5,0.8,3.5,362.0,552.72,458.22
2016,12,20,11,30,415.0,186.0,0.6,4.0,390.0,608.43,497.36
2016,12,20,11,45,683.0,129.5,0.4,4.5,472.0,771.77,615.48
2016,12,20,12,0,951.0,73.0,0.2,5.0,554.0,897.54,695.14
2016,12,20,12,15,951.5,73.0,0.35,5.0,555.0,870.1,676.89
2016,12,20,12,30,952.0,73.0,0.5,5.0,556.0,839.32,659.15
2016,12,20,12,45,945.5,74.0,0.65,5.5,548.0,801.27,634.79
2016,12,20,13,0,939.0,75.0,0.8,6.0,540.0,760.59,608.02
2016,12,20,13,15,708.5,118.5,0.9,6.0,463.5,621.76,504.53
2016,12,20,13,30,478.0,162.0,1.0,6.0,387.0,481.13,395.54
2016,12,20,13,45,378.5,171.0,1.15,6.0,344.5,395.12,327.69
2016,12,20,14,0,279.0,180.0,1.3,6.0,302.0,329.76,274.11
2016,12,20,14,15,215.0,173.0,1.35,6.0,263.5,266.58,221.55
2016,12,20,14,30,151.0,166.0,1.4,6.0,225.0,218.79,181.31
2016,12,20,14,45,496.5,113.0,1.5,6.0,281.0,298.14,241.07
2016,12,20,15,0,842.0,60.0,1.6,6.0,337.0,329.12,253.17
